Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,15,438.5,108.5,1.65,13.55,259.0,462.25,382.07
2018,2,1,9,30,471.0,119.0,1.7,14.2,296.0,509.19,417.74
2018,2,1,9,45,499.5,126.0,1.7,14.85,330.5,548.64,446.59
2018,2,1,10,0,528.0,133.0,1.7,15.5,365.0,587.42,474.26
2018,2,1,10,15,632.5,118.0,1.8,15.95,414.5,665.71,532.55
2018,2,1,10,30,737.0,103.0,1.9,16.4,464.0,738.41,583.8
2018,2,1,10,45,766.0,99.5,2.0,16.9,491.0,758.32,596.19
2018,2,1,11,0,795.0,96.0,2.1,17.4,518.0,779.98,610.34
2018,2,1,11,15,723.0,120.5,2.2,17.65,513.5,752.34,589.82
2018,2,1,11,30,651.0,145.0,2.3,17.9,509.0,717.06,564.18
2018,2,1,11,45,686.0,137.0,2.4,18.2,526.0,729.5,573.07
2018,2,1,12,0,721.0,129.0,2.5,18.5,543.0,738.42,579.1
2018,2,1,12,15,732.0,126.0,2.5,18.65,547.5,730.5,572.85
2018,2,1,12,30,743.0,123.0,2.5,18.8,552.0,719.42,564.58
2018,2,1,12,45,822.5,98.0,2.55,18.95,568.5,729.03,571.73
2018,2,1,13,0,902.0,73.0,2.6,19.1,585.0,730.32,572.82
2018,2,1,13,15,895.0,73.0,2.6,19.15,571.0,697.84,549.51
2018,2,1,13,30,888.0,73.0,2.6,19.2,557.0,662.82,523.38
2018,2,1,13,45,854.0,77.5,2.6,19.3,528.5,613.74,485.36
2018,2,1,14,0,820.0,82.0,2.6,19.4,500.0,566.54,448.08
2018,2,1,14,15,827.0,75.0,2.45,19.25,477.0,526.65,415.8
2018,2,1,14,30,834.0,68.0,2.3,19.1,454.0,483.11,379.73
2018,2,1,14,45,824.0,65.0,2.15,18.95,422.5,435.55,339.44
2018,2,1,15,0,814.0,62.0,2.0,18.8,391.0,386.17,296.6
2018,2,1,15,15,789.0,58.5,2.0,18.8,351.5,330.52,248.08
2018,2,1,15,30,764.0,55.0,2.0,18.8,312.0,276.05,199.59
2018,2,1,15,45,687.0,56.5,1.55,17.6,264.5,215.96,148.49
2018,2,1,16,0,610.0,58.0,1.1,16.4,217.0,161.69,103.54
2018,2,1,16,15,552.5,51.5,1.15,15.85,174.5,111.46,63.94
2018,2,1,16,30,495.0,45.0,1.2,15.3,132.0,67.45,34.7
2018,2,1,16,45,414.0,37.5,1.25,14.7,95.5,29.24,19.66
2018,2,1,17,0,333.0,30.0,1.3,14.1,59.0,24.53,13.56
2018,2,1,17,15,198.0,18.0,1.3,13.95,32.5,17.16,0.0
2018,2,1,17,30,63.0,6.0,1.3,13.8,6.0,5.72,0.0
2018,2,1,17,45,31.5,3.0,1.3,13.6,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,2,7,15,142.5,10.0,1.8,9.3,17.5,65.66,0.0
2018,2,2,7,30,285.0,20.0,2.1,10.0,35.0,164.71,0.0
2018,2,2,7,45,327.5,31.0,2.35,10.65,64.5,224.32,169.58
2018,2,2,8,0,370.0,42.0,2.6,11.3,94.0,273.87,223.01
2018,2,2,8,15,525.5,43.5,2.55,11.85,147.0,379.89,314.98
2018,2,2,8,30,681.0,45.0,2.5,12.4,200.0,492.73,409.49
2018,2,2,8,45,668.5,55.5,2.5,12.95,234.0,521.82,433.79
2018,2,2,9,0,656.0,66.0,2.5,13.5,268.0,552.19,457.72
2018,2,2,9,15,593.5,87.5,2.5,13.95,289.5,553.18,456.95
2018,2,2,9,30,531.0,109.0,2.5,14.4,311.0,542.14,446.48
2018,2,2,9,45,667.0,92.5,2.55,14.9,371.0,643.19,524.1
2018,2,2,10,0,803.0,76.0,2.6,15.4,431.0,737.25,592.0
2018,2,2,10,15,838.5,73.0,2.6,15.8,466.5,773.41,615.72
2018,2,2,10,30,874.0,70.0,2.6,16.2,502.0,800.51,633.05
2018,2,2,10,45,785.5,97.0,2.6,16.6,499.5,773.53,611.37
2018,2,2,11,0,697.0,124.0,2.6,17.0,497.0,738.62,584.48
2018,2,2,11,15,651.0,142.5,2.6,17.3,499.5,720.39,570.12
2018,2,2,11,30,605.0,161.0,2.6,17.6,502.0,698.74,552.54
2018,2,2,11,45,582.0,171.5,2.55,17.95,504.0,679.94,536.96
2018,2,2,12,0,559.0,182.0,2.5,18.3,506.0,664.39,523.66
2018,2,2,12,15,628.5,160.5,2.55,18.55,525.5,689.32,542.7
2018,2,2,12,30,698.0,139.0,2.6,18.8,545.0,704.93,554.57
2018,2,2,12,45,747.0,122.0,2.6,19.05,552.5,704.37,553.84
2018,2,2,13,0,796.0,105.0,2.6,19.3,560.0,696.81,548.08
2018,2,2,13,15,803.5,100.5,2.65,19.3,550.5,671.64,529.6
2018,2,2,13,30,811.0,96.0,2.7,19.3,541.0,643.35,508.29
2018,2,2,13,45,850.0,83.5,2.7,19.3,534.5,622.81,492.39
2018,2,2,14,0,889.0,71.0,2.7,19.3,528.0,594.86,470.25
2018,2,2,14,15,866.0,72.0,2.6,19.15,497.0,545.16,430.41
2018,2,2,14,30,843.0,73.0,2.5,19.0,466.0,496.03,390.15
2018,2,2,14,45,832.0,69.5,2.4,18.85,434.0,446.0,348.18
2018,2,2,15,0,821.0,66.0,2.3,18.7,402.0,395.18,304.34
2018,2,2,15,15,760.5,67.0,2.3,18.7,354.5,331.37,249.97
2018,2,2,15,30,700.0,68.0,2.3,18.7,307.0,272.37,198.95
2018,2,2,15,45,652.0,65.5,1.7,17.65,265.0,216.79,150.7
2018,2,2,16,0,604.0,63.0,1.1,16.6,223.0,166.78,107.99
2018,2,2,16,15,537.0,55.5,1.1,15.95,178.0,114.57,67.11
2018,2,2,16,30,470.0,48.0,1.1,15.3,133.0,69.74,37.13
2018,2,2,16,45,422.5,39.5,1.15,14.65,99.0,31.71,21.87
2018,2,2,17,0,375.0,31.0,1.2,14.0,65.0,25.34,14.63
2018,2,2,17,15,217.0,19.0,1.2,13.75,36.0,15.86,0.0
2018,2,2,17,30,59.0,7.0,1.2,13.5,7.0,6.67,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.3,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,7,15,140.0,11.0,1.45,9.55,18.5,65.84,0.0
2018,2,3,7,30,280.0,22.0,1.6,10.4,37.0,165.58,0.0
2018,2,3,7,45,411.5,29.5,1.8,11.25,76.5,264.41,201.44
2018,2,3,8,0,543.0,37.0,2.0,12.1,116.0,355.11,287.58
2018,2,3,8,15,613.5,42.5,2.05,12.7,161.0,425.63,349.91
2018,2,3,8,30,684.0,48.0,2.1,13.3,206.0,499.74,412.36
2018,2,3,8,45,728.0,52.0,2.2,13.9,251.0,557.92,459.96
2018,2,3,9,0,772.0,56.0,2.3,14.5,296.0,616.73,505.47
2018,2,3,9,15,801.5,58.5,2.3,15.1,338.0,663.43,538.94
2018,2,3,9,30,831.0,61.0,2.3,15.7,380.0,708.97,570.54
2018,2,3,9,45,850.5,63.0,2.35,16.35,416.5,738.19,589.53
2018,2,3,10,0,870.0,65.0,2.4,17.0,453.0,771.45,611.24
2018,2,3,10,15,883.5,66.5,2.35,17.4,484.0,796.75,626.71
2018,2,3,10,30,897.0,68.0,2.3,17.8,515.0,819.08,639.95
2018,2,3,10,45,906.5,70.0,2.3,18.25,540.0,835.58,649.28
2018,2,3,11,0,916.0,72.0,2.3,18.7,565.0,848.65,656.28
2018,2,3,11,15,921.5,72.0,2.25,19.0,581.5,852.43,656.86
2018,2,3,11,30,927.0,72.0,2.2,19.3,598.0,852.61,655.16
2018,2,3,11,45,929.5,73.0,2.2,19.6,607.5,847.89,650.68
2018,2,3,12,0,932.0,74.0,2.2,19.9,617.0,839.52,643.88
2018,2,3,12,15,932.0,74.0,2.2,20.05,618.5,824.37,632.91
2018,2,3,12,30,932.0,74.0,2.2,20.2,620.0,805.73,619.69
2018,2,3,12,45,929.5,74.0,2.2,20.35,614.0,781.81,602.88
2018,2,3,13,0,927.0,74.0,2.2,20.5,608.0,754.69,583.88
2018,2,3,13,15,922.0,73.5,2.15,20.55,594.0,722.21,560.96
2018,2,3,13,30,917.0,73.0,2.1,20.6,580.0,686.96,535.32
2018,2,3,13,45,909.0,72.0,2.1,20.6,558.5,646.72,504.96
2018,2,3,14,0,901.0,71.0,2.1,20.6,537.0,604.32,472.31
2018,2,3,14,15,889.0,69.5,2.05,20.45,509.0,557.29,435.38
2018,2,3,14,30,877.0,68.0,2.0,20.3,481.0,508.89,396.4
2018,2,3,14,45,860.0,66.0,1.9,20.2,446.5,456.63,353.12
2018,2,3,15,0,843.0,64.0,1.8,20.1,412.0,403.98,308.33
2018,2,3,15,15,818.0,61.0,1.8,20.1,372.0,347.09,259.3
2018,2,3,15,30,793.0,58.0,1.8,20.1,332.0,291.31,210.11
2018,2,3,15,45,757.5,54.5,1.35,19.0,288.5,233.98,159.93
2018,2,3,16,0,722.0,51.0,0.9,17.9,245.0,179.57,112.92
2018,2,3,16,15,664.0,46.5,0.9,17.45,199.5,124.68,69.45
2018,2,3,16,30,606.0,42.0,0.9,17.0,154.0,76.0,37.14
2018,2,3,16,45,513.0,35.5,0.9,16.55,111.5,31.81,21.83
2018,2,3,17,0,420.0,29.0,0.9,16.1,69.0,23.22,13.11
2018,2,3,17,15,261.0,19.0,0.9,16.1,39.5,15.69,0.0
2018,2,3,17,30,102.0,9.0,0.9,16.1,10.0,8.58,0.0
2018,2,3,17,45,51.0,4.5,0.85,16.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,4.0,0.95,10.9,4.5,6.79,0.0
2018,2,4,7,30,15.0,8.0,0.9,11.5,9.0,15.58,0.0
2018,2,4,7,45,23.0,14.0,0.85,12.05,17.0,27.49,16.63
2018,2,4,8,0,31.0,20.0,0.8,12.6,25.0,39.2,27.82
2018,2,4,8,15,41.5,30.5,0.95,13.05,39.0,58.48,44.98
2018,2,4,8,30,52.0,41.0,1.1,13.5,53.0,78.32,62.49
2018,2,4,8,45,39.5,61.0,1.2,13.9,71.5,87.09,69.81
2018,2,4,9,0,27.0,81.0,1.3,14.3,90.0,101.76,81.79
2018,2,4,9,15,48.0,112.0,1.4,14.75,130.0,152.96,124.88
2018,2,4,9,30,69.0,143.0,1.5,15.2,170.0,205.49,168.06
2018,2,4,9,45,67.0,162.5,1.65,15.6,190.5,226.66,184.48
2018,2,4,10,0,65.0,182.0,1.8,16.0,211.0,247.4,200.44
2018,2,4,10,15,105.5,197.0,1.85,16.5,248.0,308.85,249.67
2018,2,4,10,30,146.0,212.0,1.9,17.0,285.0,358.59,288.64
2018,2,4,10,45,283.5,209.0,2.0,17.45,359.5,479.86,384.45
2018,2,4,11,0,421.0,206.0,2.1,17.9,434.0,601.86,476.88
2018,2,4,11,15,521.0,182.0,2.15,18.2,473.5,655.55,516.94
2018,2,4,11,30,621.0,158.0,2.2,18.5,513.0,712.32,558.86
2018,2,4,11,45,713.0,135.0,2.25,18.8,549.0,755.3,588.86
2018,2,4,12,0,805.0,112.0,2.3,19.1,585.0,789.61,612.27
2018,2,4,12,15,851.5,99.5,2.25,19.1,601.0,798.44,617.67
2018,2,4,12,30,898.0,87.0,2.2,19.1,617.0,797.12,616.28
2018,2,4,12,45,906.0,85.0,2.15,19.1,615.0,779.4,603.56
2018,2,4,13,0,914.0,83.0,2.1,19.1,613.0,758.09,588.53
2018,2,4,13,15,910.0,81.5,2.05,19.1,599.0,725.44,565.48
2018,2,4,13,30,906.0,80.0,2.0,19.1,585.0,690.02,539.64
2018,2,4,13,45,898.5,78.5,1.95,19.05,563.5,649.81,509.09
2018,2,4,14,0,891.0,77.0,1.9,19.0,542.0,607.44,476.29
2018,2,4,14,15,880.5,75.0,1.85,18.95,514.0,560.96,439.63
2018,2,4,14,30,870.0,73.0,1.8,18.9,486.0,513.99,401.58
2018,2,4,14,45,855.0,70.0,1.8,18.85,451.5,461.26,358.25
2018,2,4,15,0,840.0,67.0,1.8,18.8,417.0,408.04,313.19
2018,2,4,15,15,815.0,64.0,1.8,18.8,377.0,351.14,264.02
2018,2,4,15,30,790.0,61.0,1.8,18.8,337.0,295.36,214.69
2018,2,4,15,45,756.0,57.0,1.4,17.75,293.5,237.88,164.16
2018,2,4,16,0,722.0,53.0,1.0,16.7,250.0,183.17,116.6
2018,2,4,16,15,669.0,48.0,1.05,16.1,204.5,128.22,72.54
2018,2,4,16,30,616.0,43.0,1.1,15.5,159.0,78.91,39.11
2018,2,4,16,45,525.0,36.5,1.15,14.95,116.0,33.9,23.85
2018,2,4,17,0,434.0,30.0,1.2,14.4,73.0,23.99,14.11
2018,2,4,17,15,269.5,20.0,1.2,14.3,42.0,16.51,0.0
2018,2,4,17,30,105.0,10.0,1.2,14.2,11.0,9.53,0.0
2018,2,4,17,45,52.5,5.0,1.2,14.1,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,5,7,15,136.0,12.0,1.45,10.4,20.0,65.66,0.0
2018,2,5,7,30,272.0,24.0,1.6,11.0,40.0,167.06,46.98
2018,2,5,7,45,397.5,32.0,1.8,11.55,79.5,261.84,202.84
2018,2,5,8,0,523.0,40.0,2.0,12.1,119.0,356.11,289.38
2018,2,5,8,15,592.5,45.5,2.1,12.65,164.0,419.65,346.03
2018,2,5,8,30,662.0,51.0,2.2,13.2,209.0,492.9,407.89
2018,2,5,8,45,706.5,55.5,2.3,13.7,254.0,551.64,455.97
2018,2,5,9,0,751.0,60.0,2.4,14.2,299.0,611.08,502.16
2018,2,5,9,15,782.5,62.5,2.55,14.8,341.0,658.92,537.3
2018,2,5,9,30,814.0,65.0,2.7,15.4,383.0,705.74,570.82
2018,2,5,9,45,837.5,66.0,2.8,15.95,420.5,743.09,596.44
2018,2,5,10,0,861.0,67.0,2.9,16.5,458.0,771.62,615.24
2018,2,5,10,15,867.5,70.5,2.95,17.05,487.0,793.8,628.99
2018,2,5,10,30,874.0,74.0,3.0,17.6,516.0,812.82,640.41
2018,2,5,10,45,732.5,118.0,3.05,18.1,500.5,765.48,604.08
2018,2,5,11,0,591.0,162.0,3.1,18.6,485.0,699.0,553.37
2018,2,5,11,15,503.0,193.5,3.1,19.05,474.5,655.09,517.81
2018,2,5,11,30,415.0,225.0,3.1,19.5,464.0,613.1,483.28
2018,2,5,11,45,473.0,211.5,3.15,19.95,488.0,640.2,503.82
2018,2,5,12,0,531.0,198.0,3.2,20.4,512.0,664.26,521.49
2018,2,5,12,15,489.5,210.5,3.15,20.65,500.5,634.21,497.23
2018,2,5,12,30,448.0,223.0,3.1,20.9,489.0,603.22,472.63
2018,2,5,12,45,569.0,182.5,3.05,21.2,517.0,637.69,499.85
2018,2,5,13,0,690.0,142.0,3.0,21.5,545.0,669.32,523.81
2018,2,5,13,15,775.5,115.0,2.9,21.55,558.0,674.59,527.77
2018,2,5,13,30,861.0,88.0,2.8,21.6,571.0,674.72,527.62
2018,2,5,13,45,872.5,80.5,2.7,21.7,554.5,638.22,499.3
2018,2,5,14,0,884.0,73.0,2.6,21.8,538.0,601.53,470.35
2018,2,5,14,15,880.5,70.0,2.4,21.65,512.5,558.08,435.55
2018,2,5,14,30,877.0,67.0,2.2,21.5,487.0,512.57,398.33
2018,2,5,14,45,860.5,65.0,2.05,21.35,452.5,460.37,355.21
2018,2,5,15,0,844.0,63.0,1.9,21.2,418.0,407.76,310.61
2018,2,5,15,15,820.0,60.5,1.9,21.2,378.5,351.38,262.18
2018,2,5,15,30,796.0,58.0,1.9,21.2,339.0,296.06,213.53
2018,2,5,15,45,761.0,54.5,1.45,19.95,295.5,238.4,163.33
2018,2,5,16,0,726.0,51.0,1.0,18.7,252.0,183.61,116.06
2018,2,5,16,15,672.0,46.5,1.05,18.15,206.5,128.62,72.13
2018,2,5,16,30,618.0,42.0,1.1,17.6,161.0,79.36,38.74
2018,2,5,16,45,528.0,36.0,1.15,17.0,118.0,34.43,24.15
2018,2,5,17,0,438.0,30.0,1.2,16.4,75.0,23.81,14.03
2018,2,5,17,15,274.0,20.5,1.2,16.25,43.5,16.83,0.0
2018,2,5,17,30,110.0,11.0,1.2,16.1,12.0,10.48,0.0
2018,2,5,17,45,55.0,5.5,1.2,16.0,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.6,8.1,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,2.7,8.3,2.0,0.0,0.0
2018,2,6,7,15,217.5,13.0,2.85,9.0,25.0,99.51,0.0
2018,2,6,7,30,401.0,23.0,3.0,9.7,48.0,219.23,86.28
2018,2,6,7,45,514.0,29.5,3.2,10.4,90.5,311.19,244.76
2018,2,6,8,0,627.0,36.0,3.4,11.1,133.0,403.43,330.95
2018,2,6,8,15,691.5,40.0,3.5,11.7,180.0,472.42,392.82
2018,2,6,8,30,756.0,44.0,3.6,12.3,227.0,544.44,454.37
2018,2,6,8,45,796.0,47.5,3.7,12.95,273.5,596.82,497.72
2018,2,6,9,0,836.0,51.0,3.8,13.6,320.0,654.47,541.69
2018,2,6,9,15,862.5,53.0,3.85,14.15,363.0,700.26,575.09
2018,2,6,9,30,889.0,55.0,3.9,14.7,406.0,744.7,606.6
2018,2,6,9,45,907.5,57.0,3.95,15.25,444.5,781.2,631.44
2018,2,6,10,0,926.0,59.0,4.0,15.8,483.0,815.21,654.04
2018,2,6,10,15,939.0,60.5,4.05,16.25,515.5,841.34,670.83
2018,2,6,10,30,952.0,62.0,4.1,16.7,548.0,864.26,685.22
2018,2,6,10,45,960.0,63.5,4.1,17.2,573.0,879.62,693.76
2018,2,6,11,0,968.0,65.0,4.1,17.7,598.0,891.32,699.78
2018,2,6,11,15,971.5,65.0,4.15,18.0,614.0,893.65,700.01
2018,2,6,11,30,975.0,65.0,4.2,18.3,630.0,892.18,697.74
2018,2,6,11,45,978.5,65.0,4.2,18.6,640.0,886.86,692.68
2018,2,6,12,0,982.0,65.0,4.2,18.9,650.0,877.7,685.07
2018,2,6,12,15,981.0,66.0,4.2,19.05,652.0,862.28,673.56
2018,2,6,12,30,980.0,67.0,4.2,19.2,654.0,843.18,659.58
2018,2,6,12,45,975.0,67.5,4.2,19.4,646.5,816.88,640.42
2018,2,6,13,0,970.0,68.0,4.2,19.6,639.0,787.32,618.97
2018,2,6,13,15,964.5,67.5,4.15,19.6,624.5,753.17,594.45
2018,2,6,13,30,959.0,67.0,4.1,19.6,610.0,716.14,567.76
2018,2,6,13,45,952.0,66.0,4.05,19.6,588.0,674.91,535.78
2018,2,6,14,0,945.0,65.0,4.0,19.6,566.0,631.31,501.23
2018,2,6,14,15,933.5,63.5,3.75,19.45,537.0,582.54,461.72
2018,2,6,14,30,922.0,62.0,3.5,19.3,508.0,532.25,420.1
2018,2,6,14,45,903.5,61.0,3.3,19.1,472.0,478.02,374.54
2018,2,6,15,0,885.0,60.0,3.1,18.9,436.0,423.46,327.5
2018,2,6,15,15,862.0,57.5,3.1,18.9,395.5,365.74,276.88
2018,2,6,15,30,839.0,55.0,3.1,18.9,355.0,308.79,225.79
2018,2,6,15,45,805.5,52.0,2.45,17.65,310.0,248.57,172.44
2018,2,6,16,0,772.0,49.0,1.8,16.4,265.0,191.91,122.6
2018,2,6,16,15,719.5,45.0,1.75,15.55,218.5,134.78,76.05
2018,2,6,16,30,667.0,41.0,1.7,14.7,172.0,83.14,40.31
2018,2,6,16,45,579.0,35.5,1.7,13.85,127.0,35.54,19.77
2018,2,6,17,0,491.0,30.0,1.7,13.0,82.0,25.88,16.18
2018,2,6,17,15,311.5,20.5,1.65,12.8,47.5,16.67,0.14
2018,2,6,17,30,132.0,11.0,1.6,12.6,13.0,10.48,0.0
2018,2,6,17,45,66.0,5.5,1.6,12.35,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,8.7,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,2,7,7,15,174.5,13.5,1.35,9.7,24.0,83.09,0.0
2018,2,7,7,30,325.0,24.0,1.5,10.5,46.0,194.95,91.96
2018,2,7,7,45,438.5,32.0,1.6,11.35,86.5,283.87,222.67
2018,2,7,8,0,552.0,40.0,1.7,12.2,127.0,368.37,299.66
2018,2,7,8,15,618.5,45.5,1.85,12.75,173.0,437.84,360.49
2018,2,7,8,30,685.0,51.0,2.0,13.3,219.0,510.6,421.49
2018,2,7,8,45,727.5,54.5,2.1,13.8,264.0,567.9,467.98
2018,2,7,9,0,770.0,58.0,2.2,14.3,309.0,625.7,512.06
2018,2,7,9,15,799.5,61.0,2.2,15.0,351.5,673.5,545.77
2018,2,7,9,30,829.0,64.0,2.2,15.7,394.0,720.15,577.62
2018,2,7,9,45,849.0,66.5,2.25,16.4,432.0,757.25,602.0
2018,2,7,10,0,869.0,69.0,2.3,17.1,470.0,785.31,619.47
2018,2,7,10,15,883.0,70.5,2.25,17.55,501.5,811.27,635.11
2018,2,7,10,30,897.0,72.0,2.2,18.0,533.0,834.27,648.48
2018,2,7,10,45,906.5,73.0,2.1,18.5,558.0,849.72,655.91
2018,2,7,11,0,916.0,74.0,2.0,19.0,583.0,861.75,660.99
2018,2,7,11,15,922.5,75.0,1.95,19.3,600.5,867.71,662.94
2018,2,7,11,30,929.0,76.0,1.9,19.6,618.0,870.01,662.58
2018,2,7,11,45,932.0,76.5,1.8,19.9,628.0,865.1,656.94
2018,2,7,12,0,935.0,77.0,1.7,20.2,638.0,856.52,649.01
2018,2,7,12,15,932.5,78.5,1.65,20.35,639.5,841.02,637.48
2018,2,7,12,30,930.0,80.0,1.6,20.5,641.0,822.05,623.79
2018,2,7,12,45,924.0,81.5,1.55,20.7,634.0,797.05,606.0
2018,2,7,13,0,918.0,83.0,1.5,20.9,627.0,768.98,586.22
2018,2,7,13,15,913.0,82.0,1.5,20.95,613.0,735.95,563.84
2018,2,7,13,30,908.0,81.0,1.5,21.0,599.0,700.18,539.06
2018,2,7,13,45,900.0,80.0,1.55,21.05,577.5,659.94,509.74
2018,2,7,14,0,892.0,79.0,1.6,21.1,556.0,617.55,478.07
2018,2,7,14,15,879.5,77.5,1.55,21.0,527.5,570.21,441.56
2018,2,7,14,30,867.0,76.0,1.5,20.9,499.0,522.55,403.79
2018,2,7,14,45,850.0,73.5,1.45,20.75,464.0,469.26,360.8
2018,2,7,15,0,833.0,71.0,1.4,20.6,429.0,415.66,316.29
2018,2,7,15,15,808.0,68.5,1.4,20.6,389.0,359.21,268.36
2018,2,7,15,30,783.0,66.0,1.4,20.6,349.0,303.88,220.19
2018,2,7,15,45,747.0,62.0,1.2,19.4,304.5,245.81,170.2
2018,2,7,16,0,711.0,58.0,1.0,18.2,260.0,190.78,122.99
2018,2,7,16,15,651.5,53.5,1.05,17.3,213.5,135.53,78.92
2018,2,7,16,30,592.0,49.0,1.1,16.4,167.0,84.36,43.41
2018,2,7,16,45,497.5,42.0,1.2,15.5,123.0,39.12,22.53
2018,2,7,17,0,403.0,35.0,1.3,14.6,79.0,28.15,18.13
2018,2,7,17,15,262.5,24.0,1.3,14.3,47.0,19.93,3.57
2018,2,7,17,30,122.0,13.0,1.3,14.0,15.0,12.39,0.0
2018,2,7,17,45,61.0,6.5,1.3,13.65,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.0,9.6,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,8,7,15,180.0,14.5,1.0,10.4,25.5,86.6,0.0
2018,2,8,7,30,335.0,26.0,1.0,11.1,49.0,203.15,108.98
2018,2,8,7,45,448.5,33.5,1.0,11.75,90.5,291.51,228.55
2018,2,8,8,0,562.0,41.0,1.0,12.4,132.0,376.26,304.24
2018,2,8,8,15,629.0,46.5,0.95,12.85,178.5,446.71,364.14
2018,2,8,8,30,696.0,52.0,0.9,13.3,225.0,520.44,423.61
2018,2,8,8,45,738.0,56.0,0.85,13.8,271.0,578.61,468.28
2018,2,8,9,0,780.0,60.0,0.8,14.3,317.0,637.23,510.05
2018,2,8,9,15,811.0,62.5,0.85,14.95,360.5,685.94,543.46
2018,2,8,9,30,842.0,65.0,0.9,15.6,404.0,733.53,575.18
2018,2,8,9,45,865.0,65.5,0.95,16.25,442.0,764.19,594.24
2018,2,8,10,0,888.0,66.0,1.0,16.9,480.0,799.11,616.14
2018,2,8,10,15,901.5,68.0,1.05,17.45,512.0,825.72,632.2
2018,2,8,10,30,915.0,70.0,1.1,18.0,544.0,849.26,646.15
2018,2,8,10,45,924.5,71.5,1.15,18.55,569.5,865.56,655.2
2018,2,8,11,0,934.0,73.0,1.2,19.1,595.0,878.34,662.04
2018,2,8,11,15,940.0,73.5,1.25,19.45,612.5,883.33,664.29
2018,2,8,11,30,946.0,74.0,1.3,19.8,630.0,884.6,664.29
2018,2,8,11,45,949.5,74.0,1.35,20.15,640.0,879.42,660.17
2018,2,8,12,0,953.0,74.0,1.4,20.5,650.0,870.5,653.74
2018,2,8,12,15,954.0,74.0,1.5,20.7,652.0,855.81,644.58
2018,2,8,12,30,955.0,74.0,1.6,20.9,654.0,837.49,633.01
2018,2,8,12,45,954.0,73.5,1.7,21.05,648.0,813.51,617.67
2018,2,8,13,0,953.0,73.0,1.8,21.2,642.0,786.15,599.93
2018,2,8,13,15,949.0,72.0,1.85,21.2,628.0,752.85,577.83
2018,2,8,13,30,945.0,71.0,1.9,21.2,614.0,716.62,553.51
2018,2,8,13,45,937.5,70.5,1.95,21.2,592.5,675.96,523.96
2018,2,8,14,0,930.0,70.0,2.0,21.2,571.0,632.99,491.69
2018,2,8,14,15,919.5,68.0,1.95,21.05,542.0,584.65,454.35
2018,2,8,14,30,909.0,66.0,1.9,20.9,513.0,534.75,414.78
2018,2,8,14,45,893.0,64.5,1.85,20.75,478.0,481.5,371.48
2018,2,8,15,0,877.0,63.0,1.8,20.6,443.0,427.71,326.41
2018,2,8,15,15,854.5,60.5,1.8,20.6,402.5,370.31,277.25
2018,2,8,15,30,832.0,58.0,1.8,20.6,362.0,312.68,226.73
2018,2,8,15,45,799.5,54.5,1.4,19.35,317.0,253.22,174.85
2018,2,8,16,0,767.0,51.0,1.0,18.1,272.0,196.3,125.4
2018,2,8,16,15,717.5,47.0,1.05,17.4,225.5,139.48,79.26
2018,2,8,16,30,668.0,43.0,1.1,16.7,179.0,87.83,43.15
2018,2,8,16,45,586.0,37.0,1.15,16.05,133.5,39.3,21.01
2018,2,8,17,0,504.0,31.0,1.2,15.4,88.0,26.52,16.83
2018,2,8,17,15,339.0,22.5,1.2,15.2,53.0,18.29,4.41
2018,2,8,17,30,174.0,14.0,1.2,15.0,18.0,13.34,0.0
2018,2,8,17,45,87.0,7.0,1.15,14.85,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.65,11.9,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,11.9,3.0,0.0,0.0
2018,2,9,7,15,221.5,14.0,0.8,12.4,28.5,103.35,0.0
2018,2,9,7,30,407.0,24.0,0.9,12.9,54.0,229.67,134.53
2018,2,9,7,45,513.5,30.5,1.0,13.4,96.5,315.92,247.08
2018,2,9,8,0,620.0,37.0,1.1,13.9,139.0,405.37,326.07
2018,2,9,8,15,681.0,41.0,1.15,14.35,186.0,472.53,383.53
2018,2,9,8,30,742.0,45.0,1.2,14.8,233.0,542.57,440.59
2018,2,9,8,45,780.0,48.5,1.2,15.25,279.0,599.02,484.16
2018,2,9,9,0,818.0,52.0,1.2,15.7,325.0,649.69,520.27
2018,2,9,9,15,844.0,54.5,1.3,16.3,368.0,695.62,552.34
2018,2,9,9,30,870.0,57.0,1.4,16.9,411.0,740.23,582.64
2018,2,9,9,45,888.5,59.5,1.45,17.55,449.5,777.21,606.28
2018,2,9,10,0,907.0,62.0,1.5,18.2,488.0,811.74,627.83
2018,2,9,10,15,919.5,63.5,1.65,18.65,520.0,837.34,644.53
2018,2,9,10,30,932.0,65.0,1.8,19.1,552.0,859.78,659.06
2018,2,9,10,45,939.5,66.5,1.9,19.6,577.0,874.66,667.76
2018,2,9,11,0,947.0,68.0,2.0,20.1,602.0,885.94,674.13
2018,2,9,11,15,951.0,69.0,2.15,20.4,619.0,889.95,676.67
2018,2,9,11,30,955.0,70.0,2.3,20.7,636.0,890.18,676.78
2018,2,9,11,45,938.5,76.5,2.4,20.95,640.0,876.07,666.87
2018,2,9,12,0,922.0,83.0,2.5,21.2,644.0,858.39,654.7
2018,2,9,12,15,922.0,83.0,2.55,21.35,645.5,843.26,644.24
2018,2,9,12,30,922.0,83.0,2.6,21.5,647.0,824.64,631.42
2018,2,9,12,45,867.0,97.0,2.65,21.7,623.5,781.1,601.05
2018,2,9,13,0,812.0,111.0,2.7,21.9,600.0,731.25,566.12
2018,2,9,13,15,837.5,101.5,2.65,21.9,596.0,712.89,553.48
2018,2,9,13,30,863.0,92.0,2.6,21.9,592.0,690.13,536.73
2018,2,9,13,45,870.0,87.5,2.55,21.95,576.0,656.52,511.1
2018,2,9,14,0,877.0,83.0,2.5,22.0,560.0,617.66,481.16
2018,2,9,14,15,836.5,85.5,2.35,21.85,521.5,560.95,436.94
2018,2,9,14,30,796.0,88.0,2.2,21.7,483.0,503.26,391.26
2018,2,9,14,45,755.5,87.5,2.05,21.6,441.5,444.14,343.55
2018,2,9,15,0,715.0,87.0,1.9,21.5,400.0,386.45,295.98
2018,2,9,15,15,664.5,88.5,1.9,21.5,358.5,330.13,248.89
2018,2,9,15,30,614.0,90.0,1.9,21.5,317.0,277.76,204.32
2018,2,9,15,45,613.5,78.0,1.5,20.2,281.0,229.5,161.91
2018,2,9,16,0,613.0,66.0,1.1,18.9,245.0,180.67,118.86
2018,2,9,16,15,482.5,66.5,1.15,18.0,192.5,125.35,77.76
2018,2,9,16,30,352.0,67.0,1.2,17.1,140.0,83.4,50.96
2018,2,9,16,45,270.5,54.5,1.25,16.2,102.0,47.13,30.45
2018,2,9,17,0,189.0,42.0,1.3,15.3,64.0,32.59,22.1
2018,2,9,17,15,136.5,27.5,1.35,14.9,39.5,21.73,7.8
2018,2,9,17,30,84.0,13.0,1.4,14.5,15.0,12.39,0.0
2018,2,9,17,45,42.0,6.5,1.4,14.1,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,45,7.0,1.0,1.15,8.6,1.0,0.0,0.0
2018,2,10,7,0,14.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,2,10,7,15,176.5,14.5,1.35,9.5,27.5,85.92,0.0
2018,2,10,7,30,339.0,27.0,1.6,10.2,53.0,210.5,133.89
2018,2,10,7,45,474.5,33.0,1.8,10.9,97.5,305.98,244.1
2018,2,10,8,0,610.0,39.0,2.0,11.6,142.0,403.68,330.71
2018,2,10,8,15,671.5,43.5,2.15,12.15,189.0,471.71,390.17
2018,2,10,8,30,733.0,48.0,2.3,12.7,236.0,542.64,449.51
2018,2,10,8,45,772.5,51.0,2.45,13.25,282.0,599.34,495.14
2018,2,10,9,0,812.0,54.0,2.6,13.8,328.0,656.29,537.94
2018,2,10,9,15,837.5,56.5,2.85,14.5,371.0,695.83,566.49
2018,2,10,9,30,863.0,59.0,3.1,15.2,414.0,739.97,597.9
2018,2,10,9,45,826.0,73.0,3.4,15.85,437.5,754.63,607.17
2018,2,10,10,0,789.0,87.0,3.7,16.5,461.0,757.34,607.63
2018,2,10,10,15,708.5,114.0,3.95,16.85,466.5,739.45,593.29
2018,2,10,10,30,628.0,141.0,4.2,17.2,472.0,710.97,571.12
2018,2,10,10,45,499.0,185.5,4.45,17.5,456.0,651.41,523.47
2018,2,10,11,0,370.0,230.0,4.7,17.8,440.0,580.09,465.93
2018,2,10,11,15,462.0,211.0,4.8,17.9,481.5,647.11,518.79
2018,2,10,11,30,554.0,192.0,4.9,18.0,523.0,699.41,559.6
2018,2,10,11,45,524.5,204.5,5.05,18.1,522.0,682.15,545.4
2018,2,10,12,0,495.0,217.0,5.2,18.2,521.0,662.93,530.04
2018,2,10,12,15,420.0,238.5,5.3,18.25,497.0,614.91,491.69
2018,2,10,12,30,345.0,260.0,5.4,18.3,473.0,557.62,446.26
2018,2,10,12,45,469.0,219.5,5.55,18.3,506.0,608.47,488.42
2018,2,10,13,0,593.0,179.0,5.7,18.3,539.0,645.93,519.53
2018,2,10,13,15,683.0,147.0,5.75,18.2,552.5,656.12,528.79
2018,2,10,13,30,773.0,115.0,5.8,18.1,566.0,656.08,529.95
2018,2,10,13,45,784.5,106.5,5.85,18.0,550.0,624.3,504.96
2018,2,10,14,0,796.0,98.0,5.9,17.9,534.0,589.3,476.96
2018,2,10,14,15,638.5,130.5,5.75,17.65,469.0,499.23,403.58
2018,2,10,14,30,481.0,163.0,5.6,17.4,404.0,415.83,335.25
2018,2,10,14,45,492.0,149.5,5.5,17.15,381.0,381.72,306.48
2018,2,10,15,0,503.0,136.0,5.4,16.9,358.0,345.64,275.09
2018,2,10,15,15,633.5,101.5,5.4,16.9,355.5,333.09,259.74
2018,2,10,15,30,764.0,67.0,5.4,16.9,353.0,304.42,228.54
2018,2,10,15,45,784.0,58.5,4.8,16.0,320.5,256.78,183.06
2018,2,10,16,0,804.0,50.0,4.2,15.1,288.0,205.9,134.88
2018,2,10,16,15,753.0,46.5,4.1,14.45,239.5,146.87,85.3
2018,2,10,16,30,702.0,43.0,4.0,13.8,191.0,93.15,46.39
2018,2,10,16,45,583.5,39.0,3.85,13.1,141.0,43.36,23.12
2018,2,10,17,0,465.0,35.0,3.7,12.4,91.0,27.58,18.16
2018,2,10,17,15,311.5,24.5,3.75,12.05,55.0,19.85,7.8
2018,2,10,17,30,158.0,14.0,3.8,11.7,19.0,13.34,0.0
2018,2,10,17,45,79.0,7.0,3.85,11.35,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,11,6,45,35.5,3.5,1.1,5.05,3.0,0.0,0.0
2018,2,11,7,0,71.0,7.0,1.1,5.3,6.0,0.0,0.0
2018,2,11,7,15,254.5,17.0,1.35,6.15,34.0,120.74,0.0
2018,2,11,7,30,438.0,27.0,1.6,7.0,62.0,250.25,169.89
2018,2,11,7,45,542.0,33.5,1.9,7.85,107.0,335.94,271.77
2018,2,11,8,0,646.0,40.0,2.2,8.7,152.0,426.29,353.23
2018,2,11,8,15,702.5,45.0,2.35,9.4,200.0,493.72,412.57
2018,2,11,8,30,759.0,50.0,2.5,10.1,248.0,563.6,471.22
2018,2,11,8,45,768.5,56.0,2.7,10.85,288.0,605.08,504.89
2018,2,11,9,0,778.0,62.0,2.9,11.6,328.0,644.71,534.57
2018,2,11,9,15,573.0,99.5,3.1,12.1,309.0,566.43,471.32
2018,2,11,9,30,368.0,137.0,3.3,12.6,290.0,463.88,386.15
2018,2,11,9,45,211.5,161.5,3.5,13.15,251.0,363.14,301.4
2018,2,11,10,0,55.0,186.0,3.7,13.7,212.0,242.75,198.45
2018,2,11,10,15,97.0,208.5,3.8,13.65,258.5,302.63,248.38
2018,2,11,10,30,139.0,231.0,3.9,13.6,305.0,376.21,307.92
2018,2,11,10,45,110.5,221.5,4.0,13.55,282.0,339.26,277.1
2018,2,11,11,0,82.0,212.0,4.1,13.5,259.0,289.68,236.39
2018,2,11,11,15,44.5,196.5,4.0,13.25,222.0,238.94,194.04
2018,2,11,11,30,7.0,181.0,3.9,13.0,185.0,180.31,144.85
2018,2,11,11,45,15.0,202.0,3.85,12.75,211.0,208.02,167.9
2018,2,11,12,0,23.0,223.0,3.8,12.5,237.0,235.53,190.52
2018,2,11,12,15,76.0,248.0,4.0,12.4,295.0,314.13,255.69
2018,2,11,12,30,129.0,273.0,4.2,12.3,353.0,390.86,318.24
2018,2,11,12,45,220.5,270.0,4.4,12.2,405.5,452.69,369.7
2018,2,11,13,0,312.0,267.0,4.6,12.1,458.0,518.51,423.46
2018,2,11,13,15,187.5,238.5,4.8,12.05,352.5,378.78,310.66
2018,2,11,13,30,63.0,210.0,5.0,12.0,247.0,249.11,203.44
2018,2,11,13,45,77.5,183.0,5.25,11.9,227.0,227.85,186.87
2018,2,11,14,0,92.0,156.0,5.5,11.8,207.0,211.08,173.51
2018,2,11,14,15,84.0,172.0,5.5,11.75,216.5,217.33,178.4
2018,2,11,14,30,76.0,188.0,5.5,11.7,226.0,219.42,179.89
2018,2,11,14,45,274.0,152.5,5.55,11.65,277.0,279.58,229.97
2018,2,11,15,0,472.0,117.0,5.6,11.6,328.0,315.41,256.69
2018,2,11,15,15,618.0,96.0,5.6,11.6,346.0,323.51,257.75
2018,2,11,15,30,764.0,75.0,5.6,11.6,364.0,314.01,241.38
2018,2,11,15,45,730.0,70.5,5.4,11.2,319.5,256.37,188.28
2018,2,11,16,0,696.0,66.0,5.2,10.8,275.0,199.68,136.71
2018,2,11,16,15,646.5,60.0,5.1,10.45,229.0,144.18,89.24
2018,2,11,16,30,597.0,54.0,5.0,10.1,183.0,93.97,51.66
