Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,14,45,883.5,106.0,4.6,17.7,796.0,615.13,484.24
2018,5,23,15,0,876.0,103.0,4.6,17.5,760.0,562.6,442.15
2018,5,23,15,15,773.5,134.0,4.6,17.5,690.0,490.6,383.5
2018,5,23,15,30,671.0,165.0,4.6,17.5,620.0,426.42,330.53
2018,5,23,15,45,633.0,163.5,4.6,16.85,569.5,371.05,284.44
2018,5,23,16,0,595.0,162.0,4.6,16.2,519.0,319.34,240.5
2018,5,23,16,15,553.5,157.0,4.55,15.75,467.0,267.82,196.49
2018,5,23,16,30,512.0,152.0,4.5,15.3,415.0,220.28,156.4
2018,5,23,16,45,577.5,122.5,4.45,14.9,390.0,172.77,113.45
2018,5,23,17,0,643.0,93.0,4.4,14.5,365.0,118.03,68.97
2018,5,23,17,15,637.5,81.5,4.3,13.95,321.5,68.97,42.84
2018,5,23,17,30,632.0,70.0,4.2,13.4,278.0,47.26,36.82
2018,5,23,17,45,587.5,63.5,4.1,12.9,230.5,44.45,34.38
2018,5,23,18,0,543.0,57.0,4.0,12.4,183.0,41.47,31.65
2018,5,23,18,15,461.5,49.5,3.8,11.95,138.5,37.4,27.75
2018,5,23,18,30,380.0,42.0,3.6,11.5,94.0,33.19,23.47
2018,5,23,18,45,255.0,30.0,3.4,11.1,59.0,24.34,13.83
2018,5,23,19,0,130.0,18.0,3.2,10.7,24.0,14.32,0.0
2018,5,23,19,15,65.0,9.0,3.15,10.55,12.0,8.58,0.0
2018,5,23,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,4,45,1.5,1.0,1.8,9.05,1.0,0.0,0.0
2018,5,24,5,0,3.0,2.0,1.9,9.2,2.0,2.37,0.0
2018,5,24,5,15,1.5,5.5,2.05,9.65,5.5,5.4,0.0
2018,5,24,5,30,0.0,9.0,2.2,10.1,9.0,8.33,1.18
2018,5,24,5,45,0.0,14.5,2.4,10.5,14.5,13.43,5.8
2018,5,24,6,0,0.0,20.0,2.6,10.9,20.0,18.54,10.36
2018,5,24,6,15,0.0,26.0,2.6,11.3,26.0,24.11,15.27
2018,5,24,6,30,0.0,32.0,2.6,11.7,32.0,29.69,20.11
2018,5,24,6,45,0.0,49.0,2.55,12.1,49.0,45.53,33.69
2018,5,24,7,0,0.0,66.0,2.5,12.5,66.0,61.39,47.1
2018,5,24,7,15,0.0,71.5,2.5,12.9,71.5,66.54,51.22
2018,5,24,7,30,0.0,77.0,2.5,13.3,77.0,71.68,55.29
2018,5,24,7,45,0.0,91.5,2.5,13.75,91.5,85.36,66.44
2018,5,24,8,0,0.0,106.0,2.5,14.2,106.0,99.3,77.66
2018,5,24,8,15,0.0,121.5,2.5,14.7,121.5,114.24,89.55
2018,5,24,8,30,0.0,137.0,2.5,15.2,137.0,129.21,101.31
2018,5,24,8,45,3.0,164.5,2.55,15.65,166.5,158.59,124.74
2018,5,24,9,0,6.0,192.0,2.6,16.1,196.0,188.24,148.03
2018,5,24,9,15,14.5,238.5,2.65,16.5,249.5,242.14,190.35
2018,5,24,9,30,23.0,285.0,2.7,16.9,303.0,296.62,232.24
2018,5,24,9,45,35.0,322.5,2.75,17.35,351.5,358.25,278.89
2018,5,24,10,0,47.0,360.0,2.8,17.8,400.0,408.79,316.29
2018,5,24,10,15,63.5,388.5,2.9,18.1,444.5,454.21,349.85
2018,5,24,10,30,80.0,417.0,3.0,18.4,489.0,499.4,382.85
2018,5,24,10,45,111.0,437.0,3.1,18.75,539.0,561.68,428.31
2018,5,24,11,0,142.0,457.0,3.2,19.1,589.0,610.93,463.73
2018,5,24,11,15,140.0,456.0,3.3,19.3,587.5,604.33,458.33
2018,5,24,11,30,138.0,455.0,3.4,19.5,586.0,597.04,452.8
2018,5,24,11,45,133.5,464.5,3.5,19.65,591.5,597.18,452.51
2018,5,24,12,0,129.0,474.0,3.6,19.8,597.0,596.51,451.65
2018,5,24,12,15,98.0,429.5,3.75,19.8,523.0,509.47,388.24
2018,5,24,12,30,67.0,385.0,3.9,19.8,449.0,432.51,331.28
2018,5,24,12,45,114.5,389.0,4.0,19.8,497.0,480.63,369.04
2018,5,24,13,0,162.0,393.0,4.1,19.8,545.0,519.04,398.84
2018,5,24,13,15,269.0,394.5,4.25,19.45,641.0,604.11,464.7
2018,5,24,13,30,376.0,396.0,4.4,19.1,737.0,677.27,520.8
2018,5,24,13,45,372.0,386.5,4.55,18.75,716.0,646.38,499.18
2018,5,24,14,0,368.0,377.0,4.7,18.4,695.0,614.95,477.26
2018,5,24,14,15,321.5,376.0,4.8,17.9,647.0,561.71,437.94
2018,5,24,14,30,275.0,375.0,4.9,17.4,599.0,511.79,400.59
2018,5,24,14,45,205.5,357.5,5.0,16.85,520.5,440.05,345.97
2018,5,24,15,0,136.0,340.0,5.1,16.3,442.0,373.67,294.82
2018,5,24,15,15,91.0,308.0,5.1,16.3,374.5,317.21,250.58
2018,5,24,15,30,46.0,276.0,5.1,16.3,307.0,263.46,208.37
2018,5,24,15,45,62.0,263.0,5.1,15.25,302.0,253.18,201.03
2018,5,24,16,0,78.0,250.0,5.1,14.2,297.0,241.01,191.67
2018,5,24,16,15,169.0,227.0,5.0,13.95,317.5,233.96,183.07
2018,5,24,16,30,260.0,204.0,4.9,13.7,338.0,215.63,163.85
2018,5,24,16,45,299.5,177.0,4.75,13.4,316.0,181.82,133.95
2018,5,24,17,0,339.0,150.0,4.6,13.1,294.0,143.97,102.97
2018,5,24,17,15,380.5,126.0,4.5,12.85,267.5,97.88,71.44
2018,5,24,17,30,422.0,102.0,4.4,12.6,241.0,71.85,58.92
2018,5,24,17,45,395.0,91.0,4.25,12.4,203.5,65.7,53.49
2018,5,24,18,0,368.0,80.0,4.1,12.2,166.0,59.2,47.54
2018,5,24,18,15,289.5,67.0,3.9,12.0,124.5,50.66,39.55
2018,5,24,18,30,211.0,54.0,3.7,11.8,83.0,41.75,30.95
2018,5,24,18,45,129.5,36.5,3.5,11.6,52.0,29.68,18.34
2018,5,24,19,0,48.0,19.0,3.3,11.4,21.0,15.81,0.0
2018,5,24,19,15,24.0,9.5,3.2,11.35,10.5,9.05,0.0
2018,5,24,19,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.45,10.3,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.5,10.4,5.0,5.07,0.0
2018,5,25,5,15,1.0,12.5,1.7,10.65,12.5,11.8,0.0
2018,5,25,5,30,0.0,20.0,1.9,10.9,20.0,18.55,9.57
2018,5,25,5,45,0.0,32.0,2.1,11.15,32.0,29.71,19.62
2018,5,25,6,0,0.0,44.0,2.3,11.4,44.0,40.89,29.54
2018,5,25,6,15,12.5,68.0,2.4,11.7,72.0,69.93,54.62
2018,5,25,6,30,25.0,92.0,2.5,12.0,100.0,104.52,84.29
2018,5,25,6,45,14.0,75.0,2.55,12.3,79.5,80.66,63.84
2018,5,25,7,0,3.0,58.0,2.6,12.6,59.0,55.7,42.25
2018,5,25,7,15,26.5,95.0,2.6,13.0,107.5,109.82,88.42
2018,5,25,7,30,50.0,132.0,2.6,13.4,156.0,165.25,134.7
2018,5,25,7,45,27.5,131.5,2.55,13.8,145.0,149.91,120.75
2018,5,25,8,0,5.0,131.0,2.5,14.2,134.0,127.59,101.12
2018,5,25,8,15,16.0,162.5,2.55,14.6,173.0,167.54,133.72
2018,5,25,8,30,27.0,194.0,2.6,15.0,212.0,216.26,172.71
2018,5,25,8,45,36.0,203.5,2.6,15.4,229.0,234.29,186.62
2018,5,25,9,0,45.0,213.0,2.6,15.8,246.0,252.75,200.83
2018,5,25,9,15,30.5,223.5,2.65,16.1,246.5,250.72,197.94
2018,5,25,9,30,16.0,234.0,2.7,16.4,247.0,238.91,187.46
2018,5,25,9,45,9.5,189.0,2.75,16.7,197.0,188.42,147.02
2018,5,25,10,0,3.0,144.0,2.8,17.0,147.0,138.58,106.89
2018,5,25,10,15,22.5,220.0,2.85,17.1,240.5,239.12,187.04
2018,5,25,10,30,42.0,296.0,2.9,17.2,334.0,335.57,261.57
2018,5,25,10,45,33.0,286.5,2.95,17.35,316.5,316.04,245.6
2018,5,25,11,0,24.0,277.0,3.0,17.5,299.0,296.46,230.0
2018,5,25,11,15,14.0,211.5,3.05,17.6,224.5,214.14,165.88
2018,5,25,11,30,4.0,146.0,3.1,17.7,150.0,141.37,108.3
2018,5,25,11,45,12.5,215.5,3.2,17.8,227.5,215.79,167.23
2018,5,25,12,0,21.0,285.0,3.3,17.9,305.0,296.36,229.54
2018,5,25,12,15,28.5,317.5,3.4,17.95,344.5,333.51,257.9
2018,5,25,12,30,36.0,350.0,3.5,18.0,384.0,369.71,285.46
2018,5,25,12,45,42.0,361.5,3.55,18.05,401.0,383.27,295.8
2018,5,25,13,0,48.0,373.0,3.6,18.1,418.0,396.07,305.63
2018,5,25,13,15,56.5,369.0,3.7,18.0,421.0,395.55,305.85
2018,5,25,13,30,65.0,365.0,3.8,17.9,424.0,394.29,305.55
2018,5,25,13,45,52.5,343.0,3.85,17.8,390.0,359.59,279.24
2018,5,25,14,0,40.0,321.0,3.9,17.7,356.0,326.11,253.77
2018,5,25,14,15,29.5,291.5,3.9,17.6,316.5,288.56,224.99
2018,5,25,14,30,19.0,262.0,3.9,17.5,277.0,253.56,197.97
2018,5,25,14,45,45.0,273.5,3.95,17.35,307.5,275.07,215.67
2018,5,25,15,0,71.0,285.0,4.0,17.2,338.0,294.58,231.4
2018,5,25,15,15,191.0,280.5,4.0,17.2,413.0,339.74,266.89
2018,5,25,15,30,311.0,276.0,4.0,17.2,488.0,369.8,288.63
2018,5,25,15,45,365.5,246.0,3.9,16.8,478.5,344.62,266.83
2018,5,25,16,0,420.0,216.0,3.8,16.4,469.0,309.43,235.92
2018,5,25,16,15,494.0,178.0,3.75,16.15,451.5,270.41,199.85
2018,5,25,16,30,568.0,140.0,3.7,15.9,434.0,222.93,155.8
2018,5,25,16,45,614.5,117.0,3.6,15.65,405.0,174.98,113.14
2018,5,25,17,0,661.0,94.0,3.5,15.4,376.0,122.12,70.99
2018,5,25,17,15,625.0,87.0,3.4,15.05,326.0,74.77,46.64
2018,5,25,17,30,589.0,80.0,3.3,14.7,276.0,54.81,43.33
2018,5,25,17,45,532.0,73.0,3.15,14.4,227.0,51.94,40.85
2018,5,25,18,0,475.0,66.0,3.0,14.1,178.0,48.92,38.08
2018,5,25,18,15,401.5,56.5,2.85,13.75,135.5,43.43,32.92
2018,5,25,18,30,328.0,47.0,2.7,13.4,93.0,36.18,25.95
2018,5,25,18,45,220.0,34.0,2.5,13.05,59.5,26.65,16.01
2018,5,25,19,0,112.0,21.0,2.3,12.7,26.0,16.74,0.0
2018,5,25,19,15,56.0,10.5,2.25,12.5,13.0,10.01,0.0
2018,5,25,19,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.0,1.6,11.1,2.0,0.0,0.0
2018,5,26,5,0,5.0,4.0,1.7,11.2,4.0,4.59,0.0
2018,5,26,5,15,2.5,8.5,1.8,11.45,8.5,8.39,0.0
2018,5,26,5,30,0.0,13.0,1.9,11.7,13.0,12.04,4.23
2018,5,26,5,45,0.0,20.5,2.05,11.9,20.5,19.0,10.5
2018,5,26,6,0,0.0,28.0,2.2,12.1,28.0,25.97,16.69
2018,5,26,6,15,0.0,38.5,2.2,12.45,38.5,35.74,25.21
2018,5,26,6,30,0.0,49.0,2.2,12.8,49.0,45.53,33.63
2018,5,26,6,45,0.0,65.5,2.15,13.1,65.5,60.93,46.7
2018,5,26,7,0,0.0,82.0,2.1,13.4,82.0,76.68,59.87
2018,5,26,7,15,1.0,107.0,2.05,13.7,107.5,101.71,80.65
2018,5,26,7,30,2.0,132.0,2.0,14.0,133.0,126.97,101.25
2018,5,26,7,45,1.0,119.0,1.95,14.25,119.5,112.92,89.13
2018,5,26,8,0,0.0,106.0,1.9,14.5,106.0,99.29,77.47
2018,5,26,8,15,0.0,105.5,1.85,14.8,105.5,98.72,76.68
2018,5,26,8,30,0.0,105.0,1.8,15.1,105.0,98.2,75.94
2018,5,26,8,45,0.0,114.5,1.75,15.45,114.5,107.32,83.06
2018,5,26,9,0,0.0,124.0,1.7,15.8,124.0,116.44,90.12
2018,5,26,9,15,0.0,127.5,1.7,16.15,127.5,119.79,92.48
2018,5,26,9,30,0.0,131.0,1.7,16.5,131.0,123.15,94.86
2018,5,26,9,45,1.0,137.0,1.65,16.85,138.0,129.88,99.98
2018,5,26,10,0,2.0,143.0,1.6,17.2,145.0,136.63,105.09
2018,5,26,10,15,5.0,169.0,1.65,17.6,173.5,164.61,127.04
2018,5,26,10,30,8.0,195.0,1.7,18.0,202.0,192.66,148.73
2018,5,26,10,45,10.0,212.0,1.75,18.35,221.0,210.99,162.64
2018,5,26,11,0,12.0,229.0,1.8,18.7,240.0,229.24,176.42
2018,5,26,11,15,13.0,239.5,1.9,19.0,251.5,240.09,184.48
2018,5,26,11,30,14.0,250.0,2.0,19.3,263.0,250.81,192.44
2018,5,26,11,45,13.5,250.5,2.1,19.6,263.0,250.29,191.77
2018,5,26,12,0,13.0,251.0,2.2,19.9,263.0,249.69,191.11
2018,5,26,12,15,17.5,275.0,2.3,20.05,291.5,276.17,211.37
2018,5,26,12,30,22.0,299.0,2.4,20.2,320.0,307.27,234.89
2018,5,26,12,45,209.0,312.0,2.55,20.35,508.0,495.86,381.27
2018,5,26,13,0,396.0,325.0,2.7,20.5,696.0,666.42,507.24
2018,5,26,13,15,642.5,228.0,2.8,20.6,817.0,765.24,581.96
2018,5,26,13,30,889.0,131.0,2.9,20.7,938.0,842.12,636.6
2018,5,26,13,45,883.0,129.5,3.0,20.8,913.5,800.82,608.35
2018,5,26,14,0,877.0,128.0,3.1,20.9,889.0,757.56,579.31
2018,5,26,14,15,868.5,127.0,3.2,20.85,858.5,711.27,546.61
2018,5,26,14,30,860.0,126.0,3.3,20.8,828.0,663.63,511.5
2018,5,26,14,45,849.0,124.5,3.4,20.75,791.5,612.95,473.14
2018,5,26,15,0,838.0,123.0,3.5,20.7,755.0,559.56,431.65
2018,5,26,15,15,824.5,120.5,3.5,20.7,713.5,505.12,387.8
2018,5,26,15,30,811.0,118.0,3.5,20.7,672.0,450.85,342.83
2018,5,26,15,45,791.0,115.5,3.6,20.3,625.5,394.56,295.76
2018,5,26,16,0,771.0,113.0,3.7,19.9,579.0,339.66,248.59
2018,5,26,16,15,746.5,110.0,3.75,19.55,530.0,280.52,197.5
2018,5,26,16,30,722.0,107.0,3.8,19.2,481.0,227.57,151.64
2018,5,26,16,45,690.5,102.5,3.85,18.8,430.5,174.98,108.51
2018,5,26,17,0,659.0,98.0,3.9,18.4,380.0,126.03,73.29
2018,5,26,17,15,616.5,92.0,3.95,17.8,329.0,79.39,49.62
2018,5,26,17,30,574.0,86.0,4.0,17.2,278.0,59.53,47.04
2018,5,26,17,45,515.0,78.5,4.0,16.6,229.0,56.47,44.47
2018,5,26,18,0,456.0,71.0,4.0,16.0,180.0,53.24,41.59
2018,5,26,18,15,371.0,61.5,4.0,15.35,136.5,46.33,35.25
2018,5,26,18,30,286.0,52.0,4.0,14.7,93.0,40.09,29.22
2018,5,26,18,45,182.5,37.0,4.0,14.05,59.5,29.04,18.04
2018,5,26,19,0,79.0,22.0,4.0,13.4,26.0,18.19,0.0
2018,5,26,19,15,39.5,11.0,3.95,13.1,13.0,10.48,0.0
2018,5,26,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,45,23.0,5.5,1.35,10.35,6.0,0.0,0.0
2018,5,27,5,0,46.0,11.0,1.4,10.6,12.0,17.61,0.0
2018,5,27,5,15,149.0,25.5,1.55,11.2,40.5,65.99,25.62
2018,5,27,5,30,252.0,40.0,1.7,11.8,69.0,121.8,85.98
2018,5,27,5,45,346.0,50.0,1.85,12.4,110.5,177.35,134.99
2018,5,27,6,0,440.0,60.0,2.0,13.0,152.0,245.99,194.74
2018,5,27,6,15,506.0,67.5,1.95,13.75,200.5,308.23,248.83
2018,5,27,6,30,572.0,75.0,1.9,14.5,249.0,376.79,306.48
2018,5,27,6,45,620.0,80.0,1.85,15.2,300.0,438.79,357.08
2018,5,27,7,0,668.0,85.0,1.8,15.9,351.0,504.41,408.54
2018,5,27,7,15,677.5,94.0,1.85,16.65,395.5,553.3,445.37
2018,5,27,7,30,687.0,103.0,1.9,17.4,440.0,601.49,480.4
2018,5,27,7,45,735.0,101.0,1.95,18.15,495.5,661.78,523.45
2018,5,27,8,0,783.0,99.0,2.0,18.9,551.0,726.61,566.96
2018,5,27,8,15,793.5,104.5,2.1,19.45,595.5,771.02,595.72
2018,5,27,8,30,804.0,110.0,2.2,20.0,640.0,813.71,623.03
2018,5,27,8,45,831.0,107.0,2.25,20.55,686.5,859.35,651.58
2018,5,27,9,0,858.0,104.0,2.3,21.1,733.0,897.04,674.28
2018,5,27,9,15,869.0,106.0,2.35,21.6,771.5,930.5,694.11
2018,5,27,9,30,880.0,108.0,2.4,22.1,810.0,961.39,712.1
2018,5,27,9,45,889.0,108.5,2.5,22.6,842.5,985.95,726.35
2018,5,27,10,0,898.0,109.0,2.6,23.1,875.0,1007.5,738.67
2018,5,27,10,15,903.5,109.5,2.6,23.55,900.5,1022.41,745.89
2018,5,27,10,30,909.0,110.0,2.6,24.0,926.0,1033.98,751.07
2018,5,27,10,45,913.5,111.0,2.65,24.4,946.0,1041.62,754.5
2018,5,27,11,0,918.0,112.0,2.7,24.8,966.0,1045.75,755.82
2018,5,27,11,15,920.0,112.5,2.8,25.1,978.0,1043.3,753.87
2018,5,27,11,30,922.0,113.0,2.9,25.4,990.0,1037.34,749.8
2018,5,27,11,45,922.5,113.5,2.95,25.7,994.5,1026.41,742.2
2018,5,27,12,0,923.0,114.0,3.0,26.0,999.0,1012.09,732.55
2018,5,27,12,15,922.5,114.0,3.1,26.2,996.5,993.01,720.6
2018,5,27,12,30,922.0,114.0,3.2,26.4,994.0,970.74,706.59
2018,5,27,12,45,920.5,113.0,3.25,26.55,984.0,943.52,689.1
2018,5,27,13,0,919.0,112.0,3.3,26.7,974.0,913.38,669.65
2018,5,27,13,15,915.5,111.5,3.35,26.8,957.0,879.2,647.57
2018,5,27,13,30,912.0,111.0,3.4,26.9,940.0,842.47,623.63
2018,5,27,13,45,907.5,109.5,3.45,26.95,916.0,801.64,596.83
2018,5,27,14,0,903.0,108.0,3.5,27.0,892.0,758.68,568.29
2018,5,27,14,15,897.0,106.0,3.55,26.95,862.0,712.28,536.59
2018,5,27,14,30,891.0,104.0,3.6,26.9,832.0,664.26,501.64
2018,5,27,14,45,882.0,102.5,3.6,26.85,796.0,613.51,463.6
2018,5,27,15,0,873.0,101.0,3.6,26.8,760.0,561.86,423.83
2018,5,27,15,15,861.0,98.5,3.6,26.8,718.5,507.19,380.61
2018,5,27,15,30,849.0,96.0,3.6,26.8,677.0,452.41,336.05
2018,5,27,15,45,834.5,93.5,3.55,26.4,632.0,396.81,290.06
2018,5,27,16,0,820.0,91.0,3.5,26.0,587.0,337.14,239.83
2018,5,27,16,15,797.5,88.0,3.45,25.6,537.5,280.16,191.08
2018,5,27,16,30,775.0,85.0,3.4,25.2,488.0,225.28,144.3
2018,5,27,16,45,751.0,81.0,3.35,24.8,439.0,171.67,100.71
2018,5,27,17,0,727.0,77.0,3.3,24.4,390.0,120.78,64.48
2018,5,27,17,15,690.0,73.0,3.3,23.6,339.0,72.42,40.86
2018,5,27,17,30,653.0,69.0,3.3,22.8,288.0,46.16,34.42
2018,5,27,17,45,600.5,63.0,3.25,22.05,238.5,43.68,32.4
2018,5,27,18,0,548.0,57.0,3.2,21.3,189.0,41.05,30.13
2018,5,27,18,15,470.0,50.0,3.2,20.3,144.5,37.4,26.82
2018,5,27,18,30,392.0,43.0,3.2,19.3,100.0,33.62,23.17
2018,5,27,18,45,273.5,32.0,3.15,18.35,64.5,25.8,15.23
2018,5,27,19,0,155.0,21.0,3.1,17.4,29.0,16.69,0.0
2018,5,27,19,15,77.5,10.5,3.1,16.85,14.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,28,4,45,47.0,6.5,1.5,12.15,7.5,0.0,0.0
2018,5,28,5,0,94.0,13.0,1.6,12.4,15.0,26.97,0.0
2018,5,28,5,15,222.5,24.0,1.75,12.95,45.0,80.45,33.09
2018,5,28,5,30,351.0,35.0,1.9,13.5,75.0,143.61,100.12
2018,5,28,5,45,439.0,42.0,2.1,14.1,117.5,200.62,151.2
2018,5,28,6,0,527.0,49.0,2.3,14.7,160.0,267.08,209.72
2018,5,28,6,15,585.0,55.0,2.2,15.45,208.5,328.51,263.4
2018,5,28,6,30,643.0,61.0,2.1,16.2,257.0,395.41,319.68
2018,5,28,6,45,683.0,65.0,2.0,17.0,307.5,453.91,367.23
2018,5,28,7,0,723.0,69.0,1.9,17.8,358.0,516.68,415.96
2018,5,28,7,15,751.5,73.0,1.85,18.7,409.0,574.46,458.8
2018,5,28,7,30,780.0,77.0,1.8,19.6,460.0,633.16,500.52
2018,5,28,7,45,801.5,79.5,1.8,20.55,509.0,685.57,534.62
2018,5,28,8,0,823.0,82.0,1.8,21.5,558.0,732.5,563.81
2018,5,28,8,15,839.5,84.5,1.8,22.3,605.0,779.52,592.67
2018,5,28,8,30,856.0,87.0,1.8,23.1,652.0,825.2,619.94
2018,5,28,8,45,869.0,89.0,1.8,23.85,695.0,865.65,643.24
2018,5,28,9,0,882.0,91.0,1.8,24.6,738.0,904.01,664.78
2018,5,28,9,15,890.0,94.0,1.9,25.25,776.0,936.51,683.59
2018,5,28,9,30,898.0,97.0,2.0,25.9,814.0,966.22,700.51
2018,5,28,9,45,902.5,100.5,2.1,26.55,846.0,990.1,713.64
2018,5,28,10,0,907.0,104.0,2.2,27.2,878.0,1010.74,724.74
2018,5,28,10,15,913.5,104.5,2.3,27.7,904.5,1026.81,733.42
2018,5,28,10,30,920.0,105.0,2.4,28.2,931.0,1039.52,740.08
2018,5,28,10,45,924.5,105.0,2.55,28.7,950.5,1046.23,743.59
2018,5,28,11,0,929.0,105.0,2.7,29.2,970.0,1049.42,745.0
2018,5,28,11,15,931.5,106.0,2.7,29.45,983.0,1048.06,742.93
2018,5,28,11,30,934.0,107.0,2.7,29.7,996.0,1043.12,738.79
2018,5,28,11,45,936.0,107.0,2.75,30.0,1001.5,1033.14,731.96
2018,5,28,12,0,938.0,107.0,2.8,30.3,1007.0,1019.68,723.08
2018,5,28,12,15,937.0,107.5,2.85,30.45,1005.0,1000.46,711.09
2018,5,28,12,30,936.0,108.0,2.9,30.6,1003.0,978.0,697.11
2018,5,28,12,45,933.5,108.5,2.95,30.75,993.0,951.06,680.27
2018,5,28,13,0,931.0,109.0,3.0,30.9,983.0,921.18,661.51
2018,5,28,13,15,927.5,108.5,3.05,30.9,966.0,886.71,640.07
2018,5,28,13,30,924.0,108.0,3.1,30.9,949.0,849.63,616.76
2018,5,28,13,45,919.0,106.5,3.15,30.95,924.5,808.05,590.11
2018,5,28,14,0,914.0,105.0,3.2,31.0,900.0,764.33,561.74
2018,5,28,14,15,907.0,104.0,3.25,30.95,869.5,717.77,530.77
2018,5,28,14,30,900.0,103.0,3.3,30.9,839.0,669.63,496.47
2018,5,28,14,45,891.0,101.0,3.35,30.8,802.5,618.07,458.9
2018,5,28,15,0,882.0,99.0,3.4,30.7,766.0,565.6,419.53
2018,5,28,15,15,870.0,97.0,3.4,30.7,724.5,510.98,377.11
2018,5,28,15,30,858.0,95.0,3.4,30.7,683.0,456.21,333.32
2018,5,28,15,45,842.5,92.5,3.4,30.3,637.5,399.81,287.58
2018,5,28,16,0,827.0,90.0,3.4,29.9,592.0,339.4,237.68
2018,5,28,16,15,807.5,87.0,3.35,29.4,543.5,282.85,190.0
2018,5,28,16,30,788.0,84.0,3.3,28.9,495.0,228.05,143.86
2018,5,28,16,45,761.5,80.5,3.3,28.45,444.5,173.76,100.42
2018,5,28,17,0,735.0,77.0,3.3,28.0,394.0,122.48,64.38
2018,5,28,17,15,699.0,72.5,3.2,27.15,343.0,73.26,40.2
2018,5,28,17,30,663.0,68.0,3.1,26.3,292.0,45.34,33.19
2018,5,28,17,45,612.5,62.5,3.0,25.4,242.5,43.22,31.53
2018,5,28,18,0,562.0,57.0,2.9,24.5,193.0,40.99,29.65
2018,5,28,18,15,485.5,49.5,2.85,23.45,147.5,36.88,26.01
2018,5,28,18,30,409.0,42.0,2.8,22.4,102.0,32.59,22.0
2018,5,28,18,45,290.5,32.0,2.8,21.3,66.5,25.69,15.06
2018,5,28,19,0,172.0,22.0,2.8,20.2,31.0,17.49,0.0
2018,5,28,19,15,86.0,11.0,2.85,19.55,15.5,10.48,0.0
2018,5,28,19,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.6,13.25,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.8,13.4,15.0,26.52,0.0
2018,5,29,5,15,217.5,24.5,2.9,13.9,45.5,80.09,34.49
2018,5,29,5,30,344.0,36.0,3.0,14.4,76.0,142.72,99.58
2018,5,29,5,45,432.5,43.5,3.05,14.85,118.5,200.1,150.86
2018,5,29,6,0,521.0,51.0,3.1,15.3,161.0,267.0,209.78
2018,5,29,6,15,579.0,57.0,3.1,16.05,209.5,328.13,263.47
2018,5,29,6,30,637.0,63.0,3.1,16.8,258.0,394.7,319.98
2018,5,29,6,45,677.5,67.0,3.05,17.55,308.5,453.06,368.1
2018,5,29,7,0,718.0,71.0,3.0,18.3,359.0,515.85,417.78
2018,5,29,7,15,746.5,74.5,2.95,19.05,409.5,572.81,461.06
2018,5,29,7,30,775.0,78.0,2.9,19.8,460.0,630.68,503.4
2018,5,29,7,45,796.5,81.5,2.85,20.55,509.5,684.02,539.28
2018,5,29,8,0,818.0,85.0,2.8,21.3,559.0,737.01,573.76
2018,5,29,8,15,834.0,88.0,2.8,22.0,605.5,778.79,599.81
2018,5,29,8,30,850.0,91.0,2.8,22.7,652.0,824.39,628.08
2018,5,29,8,45,862.0,92.5,2.8,23.4,694.0,863.17,651.09
2018,5,29,9,0,874.0,94.0,2.8,24.1,736.0,899.84,672.35
2018,5,29,9,15,885.5,95.0,2.8,24.65,774.5,933.15,691.47
2018,5,29,9,30,897.0,96.0,2.8,25.2,813.0,963.88,708.7
2018,5,29,9,45,906.5,96.5,2.8,25.75,846.0,989.35,722.35
2018,5,29,10,0,916.0,97.0,2.8,26.3,879.0,1011.78,734.02
2018,5,29,10,15,921.0,98.0,2.9,26.75,905.0,1027.08,742.3
2018,5,29,10,30,926.0,99.0,3.0,27.2,931.0,1038.96,748.52
2018,5,29,10,45,929.5,100.5,3.05,27.6,951.0,1046.35,751.7
2018,5,29,11,0,933.0,102.0,3.1,28.0,971.0,1050.17,752.74
2018,5,29,11,15,935.5,102.0,3.15,28.25,983.0,1047.83,750.46
2018,5,29,11,30,938.0,102.0,3.2,28.5,995.0,1041.93,746.07
2018,5,29,11,45,938.5,102.5,3.25,28.75,1000.0,1031.03,738.63
2018,5,29,12,0,939.0,103.0,3.3,29.0,1005.0,1016.67,729.12
2018,5,29,12,15,937.0,104.5,3.4,29.05,1002.5,997.55,717.57
2018,5,29,12,30,935.0,106.0,3.5,29.1,1000.0,975.22,703.96
2018,5,29,12,45,930.5,107.5,3.65,29.15,989.5,947.54,687.13
2018,5,29,13,0,926.0,109.0,3.8,29.2,979.0,917.02,668.29
2018,5,29,13,15,923.5,108.5,3.9,29.05,963.0,883.6,647.62
2018,5,29,13,30,921.0,108.0,4.0,28.9,947.0,847.54,624.95
2018,5,29,13,45,916.0,107.5,4.15,28.7,923.5,807.05,599.33
2018,5,29,14,0,911.0,107.0,4.3,28.5,900.0,764.43,571.86
2018,5,29,14,15,905.0,105.0,4.4,28.15,870.0,717.82,540.77
2018,5,29,14,30,899.0,103.0,4.5,27.8,840.0,669.56,506.19
2018,5,29,14,45,891.0,101.5,4.6,27.45,804.5,619.15,469.14
2018,5,29,15,0,883.0,100.0,4.7,27.1,769.0,567.7,430.06
2018,5,29,15,15,871.5,98.0,4.7,27.1,728.0,513.32,386.69
2018,5,29,15,30,860.0,96.0,4.7,27.1,687.0,458.74,341.93
2018,5,29,15,45,847.0,93.5,4.85,25.95,642.5,403.2,296.81
2018,5,29,16,0,834.0,91.0,5.0,24.8,598.0,343.39,246.83
2018,5,29,16,15,816.5,88.0,5.05,23.95,550.5,287.01,198.12
2018,5,29,16,30,799.0,85.0,5.1,23.1,503.0,232.13,150.69
2018,5,29,16,45,774.5,81.0,5.1,22.25,452.5,177.1,105.38
2018,5,29,17,0,750.0,77.0,5.1,21.4,402.0,124.84,67.43
2018,5,29,17,15,714.0,73.5,5.1,20.35,351.0,75.59,42.51
2018,5,29,17,30,678.0,70.0,5.1,19.3,300.0,46.82,35.51
2018,5,29,17,45,626.0,64.5,5.1,18.25,249.5,44.76,33.88
2018,5,29,18,0,574.0,59.0,5.1,17.2,199.0,42.59,32.03
2018,5,29,18,15,495.0,52.0,5.05,16.4,153.0,38.99,28.7
2018,5,29,18,30,416.0,45.0,5.0,15.6,107.0,35.29,25.05
2018,5,29,18,45,293.5,34.0,4.95,14.8,70.0,27.52,17.18
2018,5,29,19,0,171.0,23.0,4.9,14.0,33.0,18.29,0.0
2018,5,29,19,15,85.5,11.5,4.9,13.6,16.5,10.96,0.0
2018,5,29,19,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,30,4,45,6.0,5.0,5.0,10.5,5.0,0.0,0.0
2018,5,30,5,0,12.0,10.0,5.1,10.6,10.0,11.4,0.0
2018,5,30,5,15,28.0,24.0,5.15,10.8,26.5,32.62,13.17
2018,5,30,5,30,44.0,38.0,5.2,11.0,43.0,54.26,37.81
2018,5,30,5,45,57.0,54.5,5.3,11.25,64.5,78.33,59.61
2018,5,30,6,0,70.0,71.0,5.4,11.5,86.0,103.68,82.33
2018,5,30,6,15,70.0,81.5,5.45,11.75,100.0,117.81,95.38
2018,5,30,6,30,70.0,92.0,5.5,12.0,114.0,132.05,108.08
2018,5,30,6,45,43.0,103.0,5.55,12.25,117.0,125.84,102.71
2018,5,30,7,0,16.0,114.0,5.6,12.5,120.0,118.15,95.58
2018,5,30,7,15,33.0,150.0,5.6,12.75,165.5,172.15,140.97
2018,5,30,7,30,50.0,186.0,5.6,13.0,211.0,223.21,183.15
2018,5,30,7,45,65.5,211.0,5.65,13.2,247.0,262.47,215.1
2018,5,30,8,0,81.0,236.0,5.7,13.4,283.0,302.8,247.53
2018,5,30,8,15,88.5,253.5,5.7,13.6,308.5,329.4,268.29
2018,5,30,8,30,96.0,271.0,5.7,13.8,334.0,356.26,289.09
2018,5,30,8,45,120.0,304.5,5.7,13.95,389.0,426.83,344.57
2018,5,30,9,0,144.0,338.0,5.7,14.1,444.0,486.98,390.99
2018,5,30,9,15,232.5,345.0,5.7,14.35,526.5,578.8,463.37
2018,5,30,9,30,321.0,352.0,5.7,14.6,609.0,686.44,545.74
2018,5,30,9,45,373.0,348.0,5.7,14.85,658.0,736.86,583.22
2018,5,30,10,0,425.0,344.0,5.7,15.1,707.0,798.88,628.73
2018,5,30,10,15,371.5,352.0,5.75,15.55,676.5,745.73,586.56
2018,5,30,10,30,318.0,360.0,5.8,16.0,646.0,701.2,550.87
2018,5,30,10,45,228.0,374.0,5.8,16.45,581.5,624.07,489.32
2018,5,30,11,0,138.0,388.0,5.8,16.9,517.0,534.73,418.21
2018,5,30,11,15,299.0,388.5,5.85,17.2,672.0,703.72,548.94
2018,5,30,11,30,460.0,389.0,5.9,17.5,827.0,867.18,670.22
2018,5,30,11,45,673.0,269.0,5.9,17.85,914.0,949.39,734.25
2018,5,30,12,0,886.0,149.0,5.9,18.2,1001.0,1010.0,775.87
2018,5,30,12,15,884.5,149.5,6.0,18.2,998.0,990.91,762.76
2018,5,30,12,30,883.0,150.0,6.1,18.2,995.0,968.84,747.97
2018,5,30,12,45,874.5,153.5,6.15,18.25,983.5,940.31,728.14
2018,5,30,13,0,866.0,157.0,6.2,18.3,972.0,909.32,706.52
2018,5,30,13,15,877.0,147.5,6.25,18.15,960.0,880.74,687.11
2018,5,30,13,30,888.0,138.0,6.3,18.0,948.0,848.83,665.17
2018,5,30,13,45,884.0,136.0,6.35,17.8,924.5,808.84,637.27
2018,5,30,14,0,880.0,134.0,6.4,17.6,901.0,766.74,607.56
2018,5,30,14,15,873.5,132.0,6.4,17.35,871.0,720.99,573.27
2018,5,30,14,30,867.0,130.0,6.4,17.1,841.0,673.71,536.57
2018,5,30,14,45,857.5,128.0,6.45,16.85,805.0,622.04,495.72
2018,5,30,15,0,848.0,126.0,6.5,16.6,769.0,570.17,453.61
2018,5,30,15,15,833.5,123.5,6.5,16.6,727.0,514.91,407.2
2018,5,30,15,30,819.0,121.0,6.5,16.6,685.0,459.9,359.85
2018,5,30,15,45,798.5,119.0,6.5,16.0,638.0,403.56,311.12
2018,5,30,16,0,778.0,117.0,6.5,15.4,591.0,348.65,262.47
2018,5,30,16,15,758.5,112.5,6.45,15.05,543.5,289.16,209.29
2018,5,30,16,30,739.0,108.0,6.4,14.7,496.0,235.42,161.13
2018,5,30,16,45,705.0,105.0,6.35,14.3,445.0,182.73,116.58
2018,5,30,17,0,671.0,102.0,6.3,13.9,394.0,133.92,80.21
2018,5,30,17,15,619.5,97.0,6.2,13.45,340.0,87.02,54.98
2018,5,30,17,30,568.0,92.0,6.1,13.0,286.0,63.96,51.79
2018,5,30,17,45,506.5,86.0,6.0,12.55,238.0,62.42,50.54
2018,5,30,18,0,445.0,80.0,5.9,12.1,190.0,58.92,47.37
2018,5,30,18,15,354.5,69.0,5.7,11.75,144.0,51.93,40.83
2018,5,30,18,30,264.0,58.0,5.5,11.4,98.0,44.65,33.78
2018,5,30,18,45,164.5,42.0,5.35,11.0,64.0,33.96,23.02
2018,5,30,19,0,65.0,26.0,5.2,10.6,30.0,21.32,0.72
2018,5,30,19,15,32.5,13.0,5.15,10.55,15.0,12.39,0.0
2018,5,30,19,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,31,4,45,7.5,5.5,4.2,10.55,5.5,0.0,0.0
2018,5,31,5,0,15.0,11.0,4.2,10.6,11.0,12.82,0.0
2018,5,31,5,15,72.0,27.0,4.25,10.75,34.5,48.52,22.27
2018,5,31,5,30,129.0,43.0,4.3,10.9,58.0,87.26,62.48
2018,5,31,5,45,182.0,57.5,4.3,11.05,90.0,127.02,97.98
2018,5,31,6,0,235.0,72.0,4.3,11.2,122.0,172.74,138.76
2018,5,31,6,15,262.0,88.5,4.35,11.55,158.0,215.18,176.83
2018,5,31,6,30,289.0,105.0,4.4,11.9,194.0,260.2,216.32
2018,5,31,6,45,257.5,129.0,4.45,12.2,219.0,284.6,237.36
2018,5,31,7,0,226.0,153.0,4.5,12.5,244.0,305.2,254.19
2018,5,31,7,15,228.5,176.5,4.45,12.9,279.0,343.25,284.78
2018,5,31,7,30,231.0,200.0,4.4,13.3,314.0,380.91,314.23
2018,5,31,7,45,204.5,223.0,4.4,13.65,331.5,386.4,316.98
2018,5,31,8,0,178.0,246.0,4.4,14.0,349.0,398.5,324.71
2018,5,31,8,15,198.0,267.5,4.4,14.45,391.0,443.74,359.35
2018,5,31,8,30,218.0,289.0,4.4,14.9,433.0,489.75,393.87
2018,5,31,8,45,352.5,272.0,4.4,15.3,523.0,606.11,484.84
2018,5,31,9,0,487.0,255.0,4.4,15.7,613.0,730.83,578.77
2018,5,31,9,15,492.0,264.5,4.45,16.0,642.5,757.42,596.14
2018,5,31,9,30,497.0,274.0,4.5,16.3,672.0,782.28,612.67
2018,5,31,9,45,596.5,242.0,4.55,16.65,738.5,856.88,667.57
2018,5,31,10,0,696.0,210.0,4.6,17.0,805.0,929.09,717.94
2018,5,31,10,15,728.0,202.5,4.65,17.2,842.0,959.25,737.51
2018,5,31,10,30,760.0,195.0,4.7,17.4,879.0,980.77,751.32
2018,5,31,10,45,826.0,165.5,4.8,17.55,923.5,1018.09,776.7
2018,5,31,11,0,892.0,136.0,4.9,17.7,968.0,1043.26,793.58
2018,5,31,11,15,881.0,143.5,4.95,17.8,974.5,1034.68,787.17
2018,5,31,11,30,870.0,151.0,5.0,17.9,981.0,1022.68,778.75
2018,5,31,11,45,822.5,176.5,5.05,17.95,964.5,998.53,762.17
2018,5,31,12,0,775.0,202.0,5.1,18.0,948.0,962.59,737.44
2018,5,31,12,15,774.0,203.0,5.1,18.0,946.5,945.44,725.67
2018,5,31,12,30,773.0,204.0,5.1,18.0,945.0,925.57,711.92
2018,5,31,12,45,792.0,194.0,5.15,18.0,946.5,910.81,702.16
2018,5,31,13,0,811.0,184.0,5.2,18.0,948.0,892.5,689.9
2018,5,31,13,15,849.5,161.5,5.15,18.0,949.0,875.23,677.81
2018,5,31,13,30,888.0,139.0,5.1,18.0,950.0,850.04,660.11
2018,5,31,13,45,883.0,138.0,5.1,17.95,926.5,810.24,632.28
2018,5,31,14,0,878.0,137.0,5.1,17.9,903.0,768.39,602.81
2018,5,31,14,15,870.5,135.0,5.05,17.8,872.5,722.08,568.15
2018,5,31,14,30,863.0,133.0,5.0,17.7,842.0,674.34,531.33
2018,5,31,14,45,853.0,130.5,5.0,17.55,805.5,622.25,490.68
2018,5,31,15,0,843.0,128.0,5.0,17.4,769.0,569.92,448.76
2018,5,31,15,15,829.5,125.0,5.0,17.4,727.0,515.0,403.44
2018,5,31,15,30,816.0,122.0,5.0,17.4,685.0,460.23,357.04
2018,5,31,15,45,799.5,118.5,4.9,17.0,639.5,404.3,308.94
2018,5,31,16,0,783.0,115.0,4.8,16.6,594.0,349.35,260.57
2018,5,31,16,15,761.5,111.5,4.75,16.3,546.0,294.31,211.6
2018,5,31,16,30,740.0,108.0,4.7,16.0,498.0,236.53,160.77
2018,5,31,16,45,710.5,103.5,4.65,15.65,447.0,183.25,115.92
2018,5,31,17,0,681.0,99.0,4.6,15.3,396.0,133.35,78.62
2018,5,31,17,15,641.0,93.0,4.5,14.9,344.5,85.45,52.36
2018,5,31,17,30,601.0,87.0,4.4,14.5,293.0,59.79,47.78
2018,5,31,17,45,546.0,79.5,4.35,14.05,243.5,56.74,45.18
2018,5,31,18,0,491.0,72.0,4.3,13.6,194.0,53.5,42.28
2018,5,31,18,15,409.0,63.0,4.05,13.15,149.0,47.27,36.5
2018,5,31,18,30,327.0,54.0,3.8,12.7,104.0,41.45,30.85
2018,5,31,18,45,219.5,40.5,3.6,12.2,69.0,31.69,21.13
2018,5,31,19,0,112.0,27.0,3.4,11.7,34.0,22.13,2.59
2018,5,31,19,15,57.0,14.0,3.3,11.45,17.5,13.34,0.0
2018,5,31,19,30,2.0,1.0,3.2,11.2,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,3.05,11.0,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,1,4,45,31.5,6.5,1.45,9.55,7.5,0.0,0.0
2018,6,1,5,0,63.0,13.0,1.5,9.8,15.0,22.19,0.0
2018,6,1,5,15,173.5,27.5,1.6,10.25,45.5,74.07,36.15
2018,6,1,5,30,284.0,42.0,1.7,10.7,76.0,132.14,94.47
2018,6,1,5,45,376.0,51.5,1.8,11.2,118.5,189.82,145.46
2018,6,1,6,0,468.0,61.0,1.9,11.7,161.0,257.32,204.65
2018,6,1,6,15,530.5,68.0,1.8,12.25,209.5,318.91,258.51
2018,6,1,6,30,593.0,75.0,1.7,12.8,258.0,386.36,315.49
2018,6,1,6,45,637.5,79.5,1.65,13.3,308.5,446.83,365.18
2018,6,1,7,0,682.0,84.0,1.6,13.8,359.0,510.52,415.49
2018,6,1,7,15,714.5,87.5,1.55,14.6,410.0,568.29,458.82
2018,6,1,7,30,747.0,91.0,1.5,15.4,461.0,625.49,500.03
2018,6,1,7,45,772.5,94.5,1.45,16.2,511.5,680.55,537.08
2018,6,1,8,0,798.0,98.0,1.4,17.0,562.0,735.61,572.14
2018,6,1,8,15,817.0,100.0,1.5,17.9,609.0,783.42,602.4
2018,6,1,8,30,836.0,102.0,1.6,18.8,656.0,830.09,631.38
2018,6,1,8,45,851.5,103.5,1.75,19.65,699.5,865.29,652.77
2018,6,1,9,0,867.0,105.0,1.9,20.5,743.0,904.74,676.88
2018,6,1,9,15,880.5,105.5,1.95,21.0,782.5,939.12,697.12
2018,6,1,9,30,894.0,106.0,2.0,21.5,822.0,971.05,715.62
2018,6,1,9,45,905.5,105.5,2.05,22.05,856.0,997.27,730.19
2018,6,1,10,0,917.0,105.0,2.1,22.6,890.0,1020.56,742.87
2018,6,1,10,15,923.0,106.0,2.15,23.0,916.5,1036.85,751.54
2018,6,1,10,30,929.0,107.0,2.2,23.4,943.0,1049.74,758.18
2018,6,1,10,45,933.0,108.0,2.25,23.8,963.0,1057.12,761.44
2018,6,1,11,0,937.0,109.0,2.3,24.2,983.0,1060.93,762.61
2018,6,1,11,15,939.5,109.0,2.35,24.55,995.5,1058.62,760.21
2018,6,1,11,30,942.0,109.0,2.4,24.9,1008.0,1052.73,755.72
2018,6,1,11,45,943.5,108.5,2.45,25.2,1013.0,1041.81,748.33
2018,6,1,12,0,945.0,108.0,2.5,25.5,1018.0,1027.44,738.86
2018,6,1,12,15,943.5,109.0,2.55,25.7,1015.5,1008.28,726.73
2018,6,1,12,30,942.0,110.0,2.6,25.9,1013.0,985.89,712.58
2018,6,1,12,45,939.0,110.5,2.65,26.15,1003.0,958.56,695.1
2018,6,1,13,0,936.0,111.0,2.7,26.4,993.0,928.29,675.71
2018,6,1,13,15,933.0,109.5,2.8,26.5,975.5,893.36,653.91
2018,6,1,13,30,930.0,108.0,2.9,26.6,958.0,855.81,630.15
2018,6,1,13,45,925.0,107.0,2.95,26.7,934.0,814.71,603.42
2018,6,1,14,0,920.0,106.0,3.0,26.8,910.0,771.45,574.95
2018,6,1,14,15,913.5,104.5,3.1,26.75,879.5,724.75,543.9
2018,6,1,14,30,907.0,103.0,3.2,26.7,849.0,676.42,509.27
2018,6,1,14,45,898.0,101.5,3.25,26.7,813.0,625.21,471.26
2018,6,1,15,0,889.0,100.0,3.3,26.7,777.0,573.05,431.45
2018,6,1,15,15,877.5,98.0,3.3,26.7,735.5,518.52,388.57
2018,6,1,15,30,866.0,96.0,3.3,26.7,694.0,463.77,344.24
2018,6,1,15,45,851.0,93.5,3.45,26.3,648.5,407.29,298.06
2018,6,1,16,0,836.0,91.0,3.6,25.9,603.0,346.73,247.43
2018,6,1,16,15,816.5,87.5,3.65,25.45,554.0,289.38,198.36
2018,6,1,16,30,797.0,84.0,3.7,25.0,505.0,233.76,150.73
2018,6,1,16,45,771.5,81.0,3.7,24.55,455.0,179.6,106.33
2018,6,1,17,0,746.0,78.0,3.7,24.1,405.0,128.29,69.04
2018,6,1,17,15,711.0,74.0,3.65,23.3,354.0,78.87,43.18
2018,6,1,17,30,676.0,70.0,3.6,22.5,303.0,46.56,34.79
2018,6,1,17,45,626.5,64.5,3.55,21.7,253.0,44.49,33.16
2018,6,1,18,0,577.0,59.0,3.5,20.9,203.0,42.31,31.3
2018,6,1,18,15,502.5,52.0,3.45,19.9,157.0,38.7,28.06
2018,6,1,18,30,428.0,45.0,3.4,18.9,111.0,34.95,24.49
2018,6,1,18,45,315.0,35.0,3.3,17.85,74.5,28.16,17.76
2018,6,1,19,0,202.0,25.0,3.2,16.8,38.0,19.86,2.8
2018,6,1,19,15,105.5,13.5,3.2,16.2,20.0,12.87,0.0
2018,6,1,19,30,9.0,2.0,3.2,15.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,3.2,15.0,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,2,4,45,51.5,7.0,1.6,11.8,8.5,0.0,0.0
2018,6,2,5,0,103.0,14.0,1.7,12.1,17.0,29.36,0.0
2018,6,2,5,15,234.5,25.0,1.85,12.75,48.5,84.81,41.58
2018,6,2,5,30,366.0,36.0,2.0,13.4,80.0,148.4,104.27
2018,6,2,5,45,453.5,43.5,2.15,14.05,123.5,206.56,156.03
2018,6,2,6,0,541.0,51.0,2.3,14.7,167.0,274.12,215.34
2018,6,2,6,15,598.0,56.5,2.2,15.45,216.0,335.21,268.66
2018,6,2,6,30,655.0,62.0,2.1,16.2,265.0,401.59,324.42
2018,6,2,6,45,694.5,66.0,2.0,17.0,316.0,460.35,372.06
2018,6,2,7,0,734.0,70.0,1.9,17.8,367.0,523.25,420.77
2018,6,2,7,15,762.5,73.5,1.8,18.8,418.0,580.86,462.96
2018,6,2,7,30,791.0,77.0,1.7,19.8,469.0,639.36,503.87
2018,6,2,7,45,812.0,80.0,1.65,20.85,518.5,692.37,537.59
2018,6,2,8,0,833.0,83.0,1.6,21.9,568.0,739.89,566.28
2018,6,2,8,15,849.5,85.5,1.6,22.75,615.0,787.21,594.9
2018,6,2,8,30,866.0,88.0,1.6,23.6,662.0,833.19,621.91
2018,6,2,8,45,878.5,90.0,1.65,24.4,705.0,873.5,645.25
2018,6,2,9,0,891.0,92.0,1.7,25.2,748.0,911.67,666.89
2018,6,2,9,15,896.5,96.0,1.8,25.9,785.5,943.2,684.82
2018,6,2,9,30,902.0,100.0,1.9,26.6,823.0,971.79,700.81
2018,6,2,9,45,904.5,104.5,1.95,27.25,854.5,994.92,712.81
2018,6,2,10,0,907.0,109.0,2.0,27.9,886.0,1014.72,722.74
2018,6,2,10,15,912.5,110.5,2.05,28.5,912.5,1030.92,730.6
2018,6,2,10,30,918.0,112.0,2.1,29.1,939.0,1043.73,736.45
2018,6,2,10,45,922.5,113.0,2.15,29.65,959.0,1051.55,739.45
