Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.5,1.85,11.4,9.5,0.0,0.0
2018,6,22,5,0,116.0,15.0,2.0,11.8,19.0,31.24,0.0
2018,6,22,5,15,244.0,26.0,2.1,12.45,50.5,84.78,41.94
2018,6,22,5,30,372.0,37.0,2.2,13.1,82.0,146.34,102.05
2018,6,22,5,45,459.5,45.0,2.3,13.7,126.0,204.41,153.61
2018,6,22,6,0,547.0,53.0,2.4,14.3,170.0,271.86,212.86
2018,6,22,6,15,604.5,59.0,2.3,15.05,219.5,333.43,266.73
2018,6,22,6,30,662.0,65.0,2.2,15.8,269.0,400.35,323.16
2018,6,22,6,45,701.5,69.5,2.1,16.55,320.5,459.54,371.49
2018,6,22,7,0,741.0,74.0,2.0,17.3,372.0,523.04,421.05
2018,6,22,7,15,770.0,77.5,1.9,18.35,423.5,581.16,463.86
2018,6,22,7,30,799.0,81.0,1.8,19.4,475.0,640.24,505.41
2018,6,22,7,45,821.0,84.5,1.7,20.45,525.5,694.94,540.73
2018,6,22,8,0,843.0,88.0,1.6,21.5,576.0,749.33,573.83
2018,6,22,8,15,859.5,90.0,1.6,22.45,623.5,791.68,598.65
2018,6,22,8,30,876.0,92.0,1.6,23.4,671.0,837.71,625.48
2018,6,22,8,45,889.0,94.5,1.6,24.35,715.0,879.7,648.95
2018,6,22,9,0,902.0,97.0,1.6,25.3,759.0,919.61,670.59
2018,6,22,9,15,910.5,99.5,1.65,26.2,798.0,953.08,688.48
2018,6,22,9,30,919.0,102.0,1.7,27.1,837.0,983.78,704.47
2018,6,22,9,45,924.5,104.5,1.75,28.0,870.0,1008.66,716.67
2018,6,22,10,0,930.0,107.0,1.8,28.9,903.0,1030.34,726.88
2018,6,22,10,15,936.5,108.0,1.85,29.65,931.0,1048.1,735.1
2018,6,22,10,30,943.0,109.0,1.9,30.4,959.0,1062.47,741.32
2018,6,22,10,45,947.0,109.5,1.95,31.2,979.5,1070.32,743.51
2018,6,22,11,0,951.0,110.0,2.0,32.0,1000.0,1074.59,743.68
2018,6,22,11,15,953.5,110.5,2.05,32.35,1013.5,1073.75,742.26
2018,6,22,11,30,956.0,111.0,2.1,32.7,1027.0,1069.3,738.81
2018,6,22,11,45,957.0,111.5,2.2,33.05,1033.0,1059.79,733.03
2018,6,22,12,0,958.0,112.0,2.3,33.4,1039.0,1046.77,725.2
2018,6,22,12,15,955.5,112.0,2.45,33.5,1036.0,1026.51,714.21
2018,6,22,12,30,953.0,112.0,2.6,33.6,1033.0,1003.05,701.17
2018,6,22,12,45,950.0,113.0,2.75,33.75,1024.0,977.0,686.22
2018,6,22,13,0,947.0,114.0,2.9,33.9,1015.0,947.99,669.22
2018,6,22,13,15,943.5,114.0,3.05,33.8,999.0,914.78,650.01
2018,6,22,13,30,940.0,114.0,3.2,33.7,983.0,878.91,628.79
2018,6,22,13,45,935.0,112.5,3.35,33.65,959.5,837.99,603.8
2018,6,22,14,0,930.0,111.0,3.5,33.6,936.0,794.86,576.95
2018,6,22,14,15,922.0,110.0,3.6,33.35,905.0,748.07,547.43
2018,6,22,14,30,914.0,109.0,3.7,33.1,874.0,699.72,514.26
2018,6,22,14,45,905.0,107.5,3.8,32.9,838.5,648.97,478.21
2018,6,22,15,0,896.0,106.0,3.9,32.7,803.0,597.21,440.31
2018,6,22,15,15,885.0,103.5,3.9,32.7,762.0,542.79,398.76
2018,6,22,15,30,874.0,101.0,3.9,32.7,721.0,488.03,355.76
2018,6,22,15,45,859.5,98.5,4.05,31.95,676.0,431.78,311.58
2018,6,22,16,0,845.0,96.0,4.2,31.2,631.0,371.41,262.89
2018,6,22,16,15,826.5,93.5,4.2,30.6,583.0,314.9,215.67
2018,6,22,16,30,808.0,91.0,4.2,30.0,535.0,259.92,169.28
2018,6,22,16,45,784.0,87.0,4.2,29.45,484.5,204.47,123.75
2018,6,22,17,0,760.0,83.0,4.2,28.9,434.0,151.64,83.63
2018,6,22,17,15,727.0,79.0,4.1,27.95,382.5,101.09,52.86
2018,6,22,17,30,694.0,75.0,4.0,27.0,331.0,49.43,36.49
2018,6,22,17,45,647.5,69.5,3.9,26.1,280.5,47.21,34.84
2018,6,22,18,0,601.0,64.0,3.8,25.2,230.0,45.16,33.2
2018,6,22,18,15,533.5,57.5,3.6,24.05,182.5,42.11,30.61
2018,6,22,18,30,466.0,51.0,3.4,22.9,135.0,38.96,27.74
2018,6,22,18,45,363.5,41.5,3.25,21.8,95.0,32.83,22.05
2018,6,22,19,0,261.0,32.0,3.1,20.7,55.0,26.41,14.65
2018,6,22,19,15,146.0,19.0,3.05,20.15,30.5,15.15,0.0
2018,6,22,19,30,31.0,6.0,3.0,19.6,6.0,5.72,0.0
2018,6,22,19,45,15.5,3.0,3.0,19.0,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,55.5,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,111.0,14.0,1.4,15.8,17.0,29.46,0.0
2018,6,23,5,15,246.5,24.5,1.55,16.65,49.0,83.48,39.59
2018,6,23,5,30,382.0,35.0,1.7,17.5,81.0,146.55,99.97
2018,6,23,5,45,470.0,42.5,1.85,18.35,125.0,204.6,150.54
2018,6,23,6,0,558.0,50.0,2.0,19.2,169.0,272.12,208.59
2018,6,23,6,15,615.0,54.5,2.1,19.95,217.5,332.23,260.52
2018,6,23,6,30,672.0,59.0,2.2,20.7,266.0,396.39,314.2
2018,6,23,6,45,712.0,63.0,2.25,21.45,317.5,457.3,363.46
2018,6,23,7,0,752.0,67.0,2.3,22.2,369.0,520.94,412.94
2018,6,23,7,15,780.0,70.0,2.4,23.05,420.0,578.31,455.91
2018,6,23,7,30,808.0,73.0,2.5,23.9,471.0,636.55,498.01
2018,6,23,7,45,828.5,75.5,2.6,24.8,520.0,684.95,530.02
2018,6,23,8,0,849.0,78.0,2.7,25.7,569.0,737.05,563.59
2018,6,23,8,15,865.0,80.5,2.75,26.45,616.5,784.86,593.46
2018,6,23,8,30,881.0,83.0,2.8,27.2,664.0,831.32,621.84
2018,6,23,8,45,893.5,84.0,2.9,28.0,707.0,871.45,645.64
2018,6,23,9,0,906.0,85.0,3.0,28.8,750.0,909.5,667.76
2018,6,23,9,15,915.0,87.5,3.05,29.5,789.0,943.67,686.99
2018,6,23,9,30,924.0,90.0,3.1,30.2,828.0,975.11,704.27
2018,6,23,9,45,930.5,91.5,3.15,30.9,861.0,1000.13,717.29
2018,6,23,10,0,937.0,93.0,3.2,31.6,894.0,1021.99,728.29
2018,6,23,10,15,942.0,94.0,3.25,32.2,921.0,1038.54,736.23
2018,6,23,10,30,947.0,95.0,3.3,32.8,948.0,1051.65,742.1
2018,6,23,10,45,951.5,96.0,3.35,33.4,969.5,1060.74,745.54
2018,6,23,11,0,956.0,97.0,3.4,34.0,991.0,1066.25,746.87
2018,6,23,11,15,959.0,98.0,3.45,34.3,1005.5,1066.61,746.05
2018,6,23,11,30,962.0,99.0,3.5,34.6,1020.0,1063.33,743.13
2018,6,23,11,45,963.5,98.5,3.55,34.95,1026.0,1053.43,736.08
2018,6,23,12,0,965.0,98.0,3.6,35.3,1032.0,1040.02,726.98
2018,6,23,12,15,965.0,98.5,3.65,35.4,1031.5,1022.7,716.3
2018,6,23,12,30,965.0,99.0,3.7,35.5,1031.0,1002.04,703.59
2018,6,23,12,45,962.5,99.5,3.75,35.65,1022.5,975.86,687.26
2018,6,23,13,0,960.0,100.0,3.8,35.8,1014.0,946.63,669.02
2018,6,23,13,15,958.0,100.0,3.8,35.8,999.0,914.45,648.95
2018,6,23,13,30,956.0,100.0,3.8,35.8,984.0,879.47,627.0
2018,6,23,13,45,952.5,98.5,3.85,35.8,961.5,839.26,601.73
2018,6,23,14,0,949.0,97.0,3.9,35.8,939.0,796.67,574.65
2018,6,23,14,15,943.0,96.0,3.85,35.7,909.5,750.61,544.82
2018,6,23,14,30,937.0,95.0,3.8,35.6,880.0,702.76,511.87
2018,6,23,14,45,929.5,93.5,3.8,35.5,845.0,651.98,475.62
2018,6,23,15,0,922.0,92.0,3.8,35.4,810.0,600.0,437.49
2018,6,23,15,15,912.0,91.0,3.8,35.4,770.0,546.21,396.77
2018,6,23,15,30,902.0,90.0,3.8,35.4,730.0,491.92,354.47
2018,6,23,15,45,889.0,87.5,3.7,34.95,685.0,434.88,309.43
2018,6,23,16,0,876.0,85.0,3.6,34.5,640.0,378.17,263.33
2018,6,23,16,15,859.0,82.5,3.5,34.05,591.5,320.86,215.88
2018,6,23,16,30,842.0,80.0,3.4,33.6,543.0,264.77,169.08
2018,6,23,16,45,818.5,77.0,3.25,33.15,492.0,202.86,119.12
2018,6,23,17,0,795.0,74.0,3.1,32.7,441.0,148.96,78.66
2018,6,23,17,15,761.5,71.0,2.9,31.65,389.0,97.17,47.64
2018,6,23,17,30,728.0,68.0,2.7,30.6,337.0,49.44,35.91
2018,6,23,17,45,681.0,63.5,2.55,29.5,285.5,46.92,34.06
2018,6,23,18,0,634.0,59.0,2.4,28.4,234.0,41.17,29.36
2018,6,23,18,15,563.0,53.5,2.5,27.15,185.5,38.74,27.34
2018,6,23,18,30,492.0,48.0,2.6,25.9,137.0,36.26,25.09
2018,6,23,18,45,386.5,39.5,2.7,24.65,96.5,30.93,20.18
2018,6,23,19,0,281.0,31.0,2.8,23.4,56.0,25.39,13.72
2018,6,23,19,15,159.5,18.5,3.05,22.65,31.0,15.39,0.0
2018,6,23,19,30,38.0,6.0,3.3,21.9,6.0,5.72,0.0
2018,6,23,19,45,19.0,3.0,3.6,21.1,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.95,19.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.05,18.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,24,4,45,31.0,5.5,3.55,14.25,6.5,0.0,0.0
2018,6,24,5,0,62.0,11.0,3.6,14.4,13.0,19.43,0.0
2018,6,24,5,15,149.0,26.0,3.7,14.85,41.0,64.55,30.26
2018,6,24,5,30,236.0,41.0,3.8,15.3,69.0,114.29,79.63
2018,6,24,5,45,307.0,54.5,3.9,15.8,108.5,164.66,123.76
2018,6,24,6,0,378.0,68.0,4.0,16.3,148.0,222.9,174.59
2018,6,24,6,15,435.0,79.0,4.05,16.9,194.5,279.96,224.31
2018,6,24,6,30,492.0,90.0,4.1,17.5,241.0,342.68,277.66
2018,6,24,6,45,536.0,98.0,4.15,18.15,289.5,404.27,328.66
2018,6,24,7,0,580.0,106.0,4.2,18.8,338.0,466.3,378.53
2018,6,24,7,15,614.5,112.0,4.25,19.4,387.5,523.29,423.1
2018,6,24,7,30,649.0,118.0,4.3,20.0,437.0,582.05,467.73
2018,6,24,7,45,677.5,123.0,4.3,20.65,486.5,636.84,507.81
2018,6,24,8,0,706.0,128.0,4.3,21.3,536.0,692.19,547.21
2018,6,24,8,15,727.5,131.5,4.4,21.8,582.5,740.51,580.01
2018,6,24,8,30,749.0,135.0,4.5,22.3,629.0,788.18,611.96
2018,6,24,8,45,766.0,138.5,4.55,22.8,672.5,827.41,637.17
2018,6,24,9,0,783.0,142.0,4.6,23.3,716.0,868.67,663.55
2018,6,24,9,15,804.5,140.5,4.7,23.65,757.5,906.91,688.27
2018,6,24,9,30,826.0,139.0,4.8,24.0,799.0,943.29,711.55
2018,6,24,9,45,846.0,136.0,4.85,24.4,836.0,974.45,730.63
2018,6,24,10,0,866.0,133.0,4.9,24.8,873.0,994.84,742.37
2018,6,24,10,15,874.0,133.5,5.0,25.05,900.5,1012.64,753.32
2018,6,24,10,30,882.0,134.0,5.1,25.3,928.0,1027.32,762.24
2018,6,24,10,45,888.5,134.5,5.15,25.55,950.0,1037.23,767.69
2018,6,24,11,0,895.0,135.0,5.2,25.8,972.0,1043.79,771.02
2018,6,24,11,15,899.0,135.0,5.2,25.9,986.0,1043.92,770.28
2018,6,24,11,30,903.0,135.0,5.2,26.0,1000.0,1040.64,767.41
2018,6,24,11,45,906.5,135.0,5.25,26.1,1008.0,1033.46,762.48
2018,6,24,12,0,910.0,135.0,5.3,26.2,1016.0,1022.92,755.42
2018,6,24,12,15,912.0,134.0,5.3,26.25,1016.0,1006.68,744.43
2018,6,24,12,30,914.0,133.0,5.3,26.3,1016.0,987.26,731.4
2018,6,24,12,45,915.0,130.5,5.3,26.35,1008.0,962.41,714.76
2018,6,24,13,0,916.0,128.0,5.3,26.4,1000.0,934.57,696.12
2018,6,24,13,15,912.0,128.0,5.3,26.3,984.0,901.84,674.54
2018,6,24,13,30,908.0,128.0,5.3,26.2,968.0,866.58,651.12
2018,6,24,13,45,902.0,127.0,5.3,26.15,944.5,826.47,624.04
2018,6,24,14,0,896.0,126.0,5.3,26.1,921.0,784.31,595.33
2018,6,24,14,15,888.0,125.0,5.3,25.85,891.0,738.89,564.08
2018,6,24,14,30,880.0,124.0,5.3,25.6,861.0,691.97,529.64
2018,6,24,14,45,869.5,122.5,5.3,25.35,825.5,641.82,491.97
2018,6,24,15,0,859.0,121.0,5.3,25.1,790.0,590.85,452.7
2018,6,24,15,15,847.0,118.5,5.3,25.1,749.5,534.97,408.33
2018,6,24,15,30,835.0,116.0,5.3,25.1,709.0,481.05,364.21
2018,6,24,15,45,817.0,113.5,5.35,24.3,663.5,424.84,318.33
2018,6,24,16,0,799.0,111.0,5.4,23.5,618.0,369.66,271.89
2018,6,24,16,15,775.5,109.0,5.35,23.0,569.5,314.6,224.33
2018,6,24,16,30,752.0,107.0,5.3,22.5,521.0,261.68,178.37
2018,6,24,16,45,723.0,103.0,5.3,21.95,470.5,203.54,129.64
2018,6,24,17,0,694.0,99.0,5.3,21.4,420.0,153.08,90.25
2018,6,24,17,15,656.5,94.0,5.2,20.75,369.0,104.69,59.45
2018,6,24,17,30,619.0,89.0,5.1,20.1,318.0,60.84,47.53
2018,6,24,17,45,569.0,81.5,5.0,19.45,268.0,56.54,44.01
2018,6,24,18,0,519.0,74.0,4.9,18.8,218.0,53.3,41.28
2018,6,24,18,15,453.5,65.0,4.7,18.2,172.5,48.48,36.99
2018,6,24,18,30,388.0,56.0,4.5,17.6,127.0,43.41,32.27
2018,6,24,18,45,299.0,43.5,4.3,17.0,88.5,33.47,23.1
2018,6,24,19,0,210.0,31.0,4.1,16.4,50.0,24.28,13.41
2018,6,24,19,15,120.5,18.5,3.95,16.05,28.0,14.71,0.0
2018,6,24,19,30,31.0,6.0,3.8,15.7,6.0,5.72,0.0
2018,6,24,19,45,15.5,3.0,3.7,15.35,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.6,12.55,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.7,12.7,2.0,1.91,0.0
2018,6,25,5,15,6.5,5.5,3.85,13.15,6.5,6.78,0.0
2018,6,25,5,30,13.0,9.0,4.0,13.6,11.0,12.4,4.12
2018,6,25,5,45,13.0,12.0,4.1,14.0,14.5,16.16,7.7
2018,6,25,6,0,13.0,15.0,4.2,14.4,18.0,19.93,11.19
2018,6,25,6,15,6.5,21.0,4.15,14.8,22.5,22.48,13.58
2018,6,25,6,30,0.0,27.0,4.1,15.2,27.0,25.04,15.8
2018,6,25,6,45,2.0,49.0,4.05,15.65,50.0,46.58,34.09
2018,6,25,7,0,4.0,71.0,4.0,16.1,73.0,68.37,52.34
2018,6,25,7,15,30.5,115.0,4.0,16.6,130.0,132.42,105.98
2018,6,25,7,30,57.0,159.0,4.0,17.1,187.0,197.4,159.23
2018,6,25,7,45,79.5,188.5,3.95,17.55,232.0,246.54,198.6
2018,6,25,8,0,102.0,218.0,3.9,18.0,277.0,307.18,246.29
2018,6,25,8,15,218.0,224.0,3.85,18.5,363.5,419.36,335.68
2018,6,25,8,30,334.0,230.0,3.8,19.0,450.0,529.33,420.57
2018,6,25,8,45,453.0,219.5,3.8,19.55,539.0,643.34,505.88
2018,6,25,9,0,572.0,209.0,3.8,20.1,628.0,756.11,587.56
2018,6,25,9,15,698.5,171.0,3.85,20.55,709.5,846.62,650.47
2018,6,25,9,30,825.0,133.0,3.9,21.0,791.0,935.64,709.55
2018,6,25,9,45,859.5,122.5,3.95,21.45,833.5,964.79,726.66
2018,6,25,10,0,894.0,112.0,4.0,21.9,876.0,1000.04,748.23
2018,6,25,10,15,901.5,113.5,4.05,22.25,904.5,1018.98,758.98
2018,6,25,10,30,909.0,115.0,4.1,22.6,933.0,1034.66,767.72
2018,6,25,10,45,914.5,115.0,4.2,22.95,954.0,1043.42,772.29
2018,6,25,11,0,920.0,115.0,4.3,23.3,975.0,1048.75,774.72
2018,6,25,11,15,923.5,115.5,4.35,23.45,989.0,1049.09,774.28
2018,6,25,11,30,927.0,116.0,4.4,23.6,1003.0,1045.91,771.66
2018,6,25,11,45,928.5,116.0,4.45,23.75,1009.5,1036.77,765.23
2018,6,25,12,0,930.0,116.0,4.5,23.9,1016.0,1024.23,756.68
2018,6,25,12,15,932.0,114.5,4.6,23.9,1015.5,1007.39,746.35
2018,6,25,12,30,934.0,113.0,4.7,23.9,1015.0,987.29,733.93
2018,6,25,12,45,935.0,111.0,4.75,23.9,1007.5,962.61,717.99
2018,6,25,13,0,936.0,109.0,4.8,23.9,1000.0,934.84,699.93
2018,6,25,13,15,933.5,108.0,4.85,23.8,984.0,902.04,678.62
2018,6,25,13,30,931.0,107.0,4.9,23.7,968.0,866.54,655.3
2018,6,25,13,45,927.0,106.0,4.95,23.6,946.0,827.33,629.18
2018,6,25,14,0,923.0,105.0,5.0,23.5,924.0,785.85,601.19
2018,6,25,14,15,917.5,103.5,5.0,23.25,895.0,740.77,570.43
2018,6,25,14,30,912.0,102.0,5.0,23.0,866.0,693.91,536.15
2018,6,25,14,45,904.5,99.5,5.05,22.8,831.0,643.39,497.98
2018,6,25,15,0,897.0,97.0,5.1,22.6,796.0,591.71,457.85
2018,6,25,15,15,886.5,95.0,5.1,22.6,756.0,538.03,414.53
2018,6,25,15,30,876.0,93.0,5.1,22.6,716.0,483.95,369.71
2018,6,25,15,45,863.5,90.5,5.05,21.8,672.0,428.48,323.54
2018,6,25,16,0,851.0,88.0,5.0,21.0,628.0,373.3,276.19
2018,6,25,16,15,835.5,85.0,5.0,20.45,581.0,317.35,227.03
2018,6,25,16,30,820.0,82.0,5.0,19.9,534.0,257.02,174.07
2018,6,25,16,45,798.5,79.0,4.95,19.35,485.0,202.16,126.69
2018,6,25,17,0,777.0,76.0,4.9,18.8,436.0,149.58,84.69
2018,6,25,17,15,746.0,72.5,4.9,18.2,385.0,98.5,51.81
2018,6,25,17,30,715.0,69.0,4.9,17.6,334.0,51.2,39.56
2018,6,25,17,45,672.5,64.5,4.85,16.95,284.0,43.36,32.84
2018,6,25,18,0,630.0,60.0,4.8,16.3,234.0,41.92,31.64
2018,6,25,18,15,566.5,54.0,4.7,15.8,187.0,39.12,29.1
2018,6,25,18,30,503.0,48.0,4.6,15.3,140.0,36.23,26.3
2018,6,25,18,45,405.0,39.5,4.45,14.75,99.5,30.91,21.13
2018,6,25,19,0,307.0,31.0,4.3,14.2,59.0,25.36,14.45
2018,6,25,19,15,180.5,19.5,4.25,13.9,33.5,16.38,0.0
2018,6,25,19,30,54.0,8.0,4.2,13.6,8.0,7.63,0.0
2018,6,25,19,45,27.0,4.0,4.1,13.3,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,3.0,11.15,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,3.1,11.4,16.0,25.37,0.0
2018,6,26,5,15,216.5,26.0,3.15,11.9,47.5,77.75,35.11
2018,6,26,5,30,342.0,39.0,3.2,12.4,79.0,139.2,96.99
2018,6,26,5,45,430.0,47.5,3.25,12.9,122.0,196.21,147.88
2018,6,26,6,0,518.0,56.0,3.3,13.4,165.0,262.62,206.59
2018,6,26,6,15,577.5,62.5,3.25,14.0,214.0,323.99,260.97
2018,6,26,6,30,637.0,69.0,3.2,14.6,263.0,390.96,318.47
2018,6,26,6,45,679.0,74.0,3.2,15.15,314.5,452.27,369.84
2018,6,26,7,0,721.0,79.0,3.2,15.7,366.0,516.61,421.81
2018,6,26,7,15,751.5,82.5,3.2,16.3,417.5,573.09,465.86
2018,6,26,7,30,782.0,86.0,3.2,16.9,469.0,632.43,510.55
2018,6,26,7,45,805.5,89.0,3.2,17.55,519.5,687.01,549.27
2018,6,26,8,0,829.0,92.0,3.2,18.2,570.0,741.45,585.89
2018,6,26,8,15,846.5,95.0,3.25,18.8,618.0,790.65,618.25
2018,6,26,8,30,864.0,98.0,3.3,19.4,666.0,832.83,645.05
2018,6,26,8,45,878.5,99.5,3.35,20.0,710.0,874.72,671.3
2018,6,26,9,0,893.0,101.0,3.4,20.6,754.0,914.69,695.84
2018,6,26,9,15,901.5,103.5,3.45,21.1,793.0,948.06,715.86
2018,6,26,9,30,910.0,106.0,3.5,21.6,832.0,978.71,733.93
2018,6,26,9,45,916.0,109.0,3.55,22.15,865.5,1004.59,748.57
2018,6,26,10,0,922.0,112.0,3.6,22.7,899.0,1027.31,761.09
2018,6,26,10,15,929.5,112.0,3.7,23.05,927.0,1045.06,771.32
2018,6,26,10,30,937.0,112.0,3.8,23.4,955.0,1059.49,779.46
2018,6,26,10,45,942.5,112.0,3.9,23.75,976.5,1068.47,784.14
2018,6,26,11,0,948.0,112.0,4.0,24.1,998.0,1073.91,786.65
2018,6,26,11,15,951.5,112.0,4.1,24.25,1012.0,1073.76,786.24
2018,6,26,11,30,955.0,112.0,4.2,24.4,1026.0,1070.0,783.63
2018,6,26,11,45,957.5,111.5,4.3,24.55,1033.0,1061.16,777.81
2018,6,26,12,0,960.0,111.0,4.4,24.7,1040.0,1048.8,769.79
2018,6,26,12,15,962.5,109.0,4.5,24.7,1039.5,1031.52,759.04
2018,6,26,12,30,965.0,107.0,4.6,24.7,1039.0,1010.86,746.3
2018,6,26,12,45,966.5,105.0,4.7,24.7,1031.5,985.96,730.85
2018,6,26,13,0,968.0,103.0,4.8,24.7,1024.0,957.85,713.16
2018,6,26,13,15,966.5,101.0,4.85,24.55,1008.0,924.05,691.52
2018,6,26,13,30,965.0,99.0,4.9,24.4,992.0,887.4,667.78
2018,6,26,13,45,962.5,97.5,5.0,24.25,970.0,847.73,642.0
2018,6,26,14,0,960.0,96.0,5.1,24.1,948.0,805.58,614.14
2018,6,26,14,15,955.0,95.0,5.15,23.8,919.0,759.82,583.44
2018,6,26,14,30,950.0,94.0,5.2,23.5,890.0,712.16,549.39
2018,6,26,14,45,943.5,91.5,5.2,23.2,854.5,660.53,510.49
2018,6,26,15,0,937.0,89.0,5.2,22.9,819.0,607.58,469.48
2018,6,26,15,15,927.0,87.0,5.2,22.9,778.0,552.19,424.88
2018,6,26,15,30,917.0,85.0,5.2,22.9,737.0,496.3,378.61
2018,6,26,15,45,905.0,82.5,5.2,21.95,692.0,438.9,331.13
2018,6,26,16,0,893.0,80.0,5.2,21.0,647.0,381.7,282.2
2018,6,26,16,15,877.5,77.0,5.15,20.45,598.5,323.49,230.91
2018,6,26,16,30,862.0,74.0,5.1,19.9,550.0,266.35,180.13
2018,6,26,16,45,840.5,72.0,5.05,19.4,499.5,210.23,131.49
2018,6,26,17,0,819.0,70.0,5.0,18.9,449.0,150.27,83.39
2018,6,26,17,15,790.0,66.0,4.9,18.3,397.0,96.51,48.51
2018,6,26,17,30,761.0,62.0,4.8,17.7,345.0,46.28,35.22
2018,6,26,17,45,720.0,58.5,4.75,17.15,294.0,42.77,32.28
2018,6,26,18,0,679.0,55.0,4.7,16.6,243.0,41.72,31.42
2018,6,26,18,15,617.0,49.0,4.5,16.05,194.0,38.38,28.41
2018,6,26,18,30,555.0,43.0,4.3,15.5,145.0,31.93,22.5
2018,6,26,18,45,447.5,36.0,4.15,14.9,102.5,27.72,18.37
2018,6,26,19,0,340.0,29.0,4.0,14.3,60.0,23.4,12.92
2018,6,26,19,15,194.0,17.5,3.95,14.0,33.0,14.35,0.0
2018,6,26,19,30,48.0,6.0,3.9,13.7,6.0,5.72,0.0
2018,6,26,19,45,24.0,3.0,3.85,13.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.45,11.5,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.6,11.7,16.0,26.0,0.0
2018,6,27,5,15,228.0,25.5,3.7,12.1,48.0,79.15,34.46
2018,6,27,5,30,360.0,38.0,3.8,12.5,80.0,142.47,98.87
2018,6,27,5,45,431.5,45.5,3.9,12.95,119.0,194.22,146.19
2018,6,27,6,0,503.0,53.0,4.0,13.4,158.0,253.47,199.53
2018,6,27,6,15,427.0,64.0,4.0,13.9,170.0,262.11,212.07
2018,6,27,6,30,351.0,75.0,4.0,14.4,182.0,257.91,211.73
2018,6,27,6,45,339.5,99.0,3.95,14.9,217.5,297.42,245.46
2018,6,27,7,0,328.0,123.0,3.9,15.4,253.0,334.83,276.06
2018,6,27,7,15,379.0,133.0,3.9,15.95,303.0,393.78,323.75
2018,6,27,7,30,430.0,143.0,3.9,16.5,353.0,456.69,373.37
2018,6,27,7,45,547.5,136.5,3.9,17.05,433.0,557.65,452.26
2018,6,27,8,0,665.0,130.0,3.9,17.6,513.0,662.33,531.47
2018,6,27,8,15,709.5,131.0,3.9,18.1,570.0,724.6,575.02
2018,6,27,8,30,754.0,132.0,3.9,18.6,627.0,787.97,618.21
2018,6,27,8,45,777.0,133.5,3.95,19.1,673.5,830.64,645.9
2018,6,27,9,0,800.0,135.0,4.0,19.6,720.0,875.53,674.89
2018,6,27,9,15,857.0,119.0,4.05,20.05,775.5,923.71,705.9
2018,6,27,9,30,914.0,103.0,4.1,20.5,831.0,979.02,741.32
2018,6,27,9,45,913.0,110.0,4.15,20.9,863.0,1002.63,754.86
2018,6,27,10,0,912.0,117.0,4.2,21.3,895.0,1022.73,766.26
2018,6,27,10,15,919.0,117.0,4.3,21.55,922.5,1039.87,776.5
2018,6,27,10,30,926.0,117.0,4.4,21.8,950.0,1053.71,784.61
2018,6,27,10,45,931.0,118.0,4.5,22.05,971.5,1063.17,789.96
2018,6,27,11,0,936.0,119.0,4.6,22.3,993.0,1069.1,793.41
2018,6,27,11,15,938.5,119.0,4.7,22.35,1006.0,1067.95,792.91
2018,6,27,11,30,941.0,119.0,4.8,22.4,1019.0,1063.24,790.19
2018,6,27,11,45,943.0,118.5,4.9,22.45,1025.5,1054.02,784.55
2018,6,27,12,0,945.0,118.0,5.0,22.5,1032.0,1041.34,776.68
2018,6,27,12,15,945.0,117.5,5.1,22.35,1031.0,1023.36,765.88
2018,6,27,12,30,945.0,117.0,5.2,22.2,1030.0,1002.13,752.88
2018,6,27,12,45,943.5,117.0,5.3,22.05,1021.5,976.84,737.05
2018,6,27,13,0,942.0,117.0,5.4,21.9,1013.0,948.54,719.04
2018,6,27,13,15,940.0,115.5,5.45,21.7,997.5,915.5,697.44
2018,6,27,13,30,938.0,114.0,5.5,21.5,982.0,879.74,673.75
2018,6,27,13,45,934.5,112.5,5.55,21.25,959.5,840.2,647.3
2018,6,27,14,0,931.0,111.0,5.6,21.0,937.0,798.33,618.9
2018,6,27,14,15,925.5,108.5,5.6,20.7,907.0,751.99,586.82
2018,6,27,14,30,920.0,106.0,5.6,20.4,877.0,703.88,551.11
2018,6,27,14,45,912.5,103.5,5.65,20.1,841.5,652.96,512.2
2018,6,27,15,0,905.0,101.0,5.7,19.8,806.0,600.88,471.28
2018,6,27,15,15,894.0,99.0,5.7,19.8,765.5,546.5,426.74
2018,6,27,15,30,883.0,97.0,5.7,19.8,725.0,491.76,380.72
2018,6,27,15,45,870.5,94.0,5.7,18.95,680.5,435.43,333.34
2018,6,27,16,0,858.0,91.0,5.7,18.1,636.0,379.38,284.7
2018,6,27,16,15,842.0,87.5,5.7,17.6,588.0,322.41,233.95
2018,6,27,16,30,826.0,84.0,5.7,17.1,540.0,261.17,179.48
2018,6,27,16,45,803.0,80.5,5.7,16.65,489.5,205.22,130.56
2018,6,27,17,0,780.0,77.0,5.7,16.2,439.0,151.74,87.23
2018,6,27,17,15,745.5,73.5,5.6,15.7,386.5,100.19,53.51
2018,6,27,17,30,711.0,70.0,5.5,15.2,334.0,52.83,41.4
2018,6,27,17,45,667.5,65.0,5.45,14.7,283.5,43.7,33.45
2018,6,27,18,0,624.0,60.0,5.4,14.2,233.0,41.87,31.88
2018,6,27,18,15,555.0,54.0,5.25,13.8,185.0,39.07,29.3
2018,6,27,18,30,486.0,48.0,5.1,13.4,137.0,36.18,26.47
2018,6,27,18,45,386.5,40.0,4.95,13.0,97.5,31.32,21.67
2018,6,27,19,0,287.0,32.0,4.8,12.6,58.0,26.32,15.37
2018,6,27,19,15,167.5,20.0,4.65,12.4,33.0,15.97,0.0
2018,6,27,19,30,48.0,8.0,4.5,12.2,8.0,7.63,0.0
2018,6,27,19,45,24.0,4.0,4.4,12.05,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.6,12.1,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.7,12.3,14.0,20.28,0.0
2018,6,28,5,15,165.5,26.5,3.75,12.75,43.0,67.32,28.07
2018,6,28,5,30,275.0,40.0,3.8,13.2,72.0,122.27,84.89
2018,6,28,5,45,369.5,49.0,3.85,13.65,113.5,178.26,134.08
2018,6,28,6,0,464.0,58.0,3.9,14.1,155.0,244.16,191.83
2018,6,28,6,15,527.0,65.0,3.85,14.6,203.0,304.63,245.34
2018,6,28,6,30,590.0,72.0,3.8,15.1,251.0,371.11,302.61
2018,6,28,6,45,635.0,76.5,3.75,15.6,301.0,431.04,353.11
2018,6,28,7,0,680.0,81.0,3.7,16.1,351.0,494.36,404.63
2018,6,28,7,15,713.0,85.0,3.7,16.6,402.0,552.66,450.61
2018,6,28,7,30,746.0,89.0,3.7,17.1,453.0,610.72,495.0
2018,6,28,7,45,771.5,92.0,3.65,17.55,503.0,665.22,534.78
2018,6,28,8,0,797.0,95.0,3.6,18.0,553.0,719.82,572.34
2018,6,28,8,15,816.0,97.0,3.6,18.5,600.0,767.93,604.38
2018,6,28,8,30,835.0,99.0,3.6,19.0,647.0,815.0,635.12
2018,6,28,8,45,850.0,101.0,3.6,19.45,691.0,851.15,657.74
2018,6,28,9,0,865.0,103.0,3.6,19.9,735.0,891.34,682.96
2018,6,28,9,15,876.0,104.5,3.6,20.3,773.5,925.25,703.62
2018,6,28,9,30,887.0,106.0,3.6,20.7,812.0,956.67,722.42
2018,6,28,9,45,896.0,107.0,3.6,21.15,846.0,982.93,737.47
2018,6,28,10,0,905.0,108.0,3.6,21.6,880.0,1006.24,750.51
2018,6,28,10,15,911.0,109.0,3.7,21.9,907.0,1023.48,760.67
2018,6,28,10,30,917.0,110.0,3.8,22.2,934.0,1037.42,768.74
2018,6,28,10,45,920.5,110.5,3.85,22.5,954.0,1044.93,772.31
2018,6,28,11,0,924.0,111.0,3.9,22.8,974.0,1048.96,773.75
2018,6,28,11,15,926.5,111.5,4.0,23.0,987.5,1048.48,772.99
2018,6,28,11,30,929.0,112.0,4.1,23.2,1001.0,1044.48,770.05
2018,6,28,11,45,930.5,112.0,4.15,23.35,1007.0,1035.5,763.77
2018,6,28,12,0,932.0,112.0,4.2,23.5,1013.0,1023.1,755.35
2018,6,28,12,15,933.5,110.5,4.3,23.6,1012.5,1005.9,744.28
2018,6,28,12,30,935.0,109.0,4.4,23.7,1012.0,985.45,731.09
2018,6,28,12,45,936.0,106.5,4.45,23.75,1004.0,960.4,714.68
2018,6,28,13,0,937.0,104.0,4.5,23.8,996.0,932.26,696.21
2018,6,28,13,15,933.5,103.5,4.55,23.75,980.0,899.16,674.71
2018,6,28,13,30,930.0,103.0,4.6,23.7,964.0,863.43,651.24
2018,6,28,13,45,925.0,102.5,4.65,23.65,941.5,824.04,625.03
2018,6,28,14,0,920.0,102.0,4.7,23.6,919.0,782.43,597.0
2018,6,28,14,15,914.5,101.0,4.75,23.35,890.5,738.0,567.08
2018,6,28,14,30,909.0,100.0,4.8,23.1,862.0,691.79,533.75
2018,6,28,14,45,901.0,98.5,4.85,22.9,827.5,642.04,496.25
2018,6,28,15,0,893.0,97.0,4.9,22.7,793.0,591.16,456.84
2018,6,28,15,15,882.0,95.0,4.9,22.7,753.0,537.43,413.63
2018,6,28,15,30,871.0,93.0,4.9,22.7,713.0,483.35,368.96
2018,6,28,15,45,857.0,91.5,4.95,21.9,669.0,428.37,323.47
2018,6,28,16,0,843.0,90.0,5.0,21.1,625.0,373.83,276.85
2018,6,28,16,15,825.0,87.0,5.05,20.55,577.5,312.43,223.63
2018,6,28,16,30,807.0,84.0,5.1,20.0,530.0,257.17,174.82
2018,6,28,16,45,783.0,81.5,5.1,19.45,480.5,202.93,128.04
2018,6,28,17,0,759.0,79.0,5.1,18.9,431.0,151.26,86.75
2018,6,28,17,15,726.5,75.5,5.1,18.2,380.5,101.0,54.16
2018,6,28,17,30,694.0,72.0,5.1,17.5,330.0,54.71,42.66
2018,6,28,17,45,648.5,66.5,5.1,16.8,279.5,44.78,34.11
2018,6,28,18,0,603.0,61.0,5.1,16.1,229.0,42.61,32.28
2018,6,28,18,15,536.5,55.5,4.95,15.55,182.5,40.29,30.17
2018,6,28,18,30,470.0,50.0,4.8,15.0,136.0,37.94,27.83
2018,6,28,18,45,368.5,41.0,4.7,14.45,96.0,32.24,22.32
2018,6,28,19,0,267.0,32.0,4.6,13.9,56.0,26.29,15.27
2018,6,28,19,15,153.5,20.0,4.55,13.65,32.0,15.97,0.0
2018,6,28,19,30,40.0,8.0,4.5,13.4,8.0,7.63,0.0
2018,6,28,19,45,20.0,4.0,4.4,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,29,4,45,51.0,6.0,2.2,11.7,7.5,0.0,0.0
2018,6,29,5,0,102.0,12.0,2.4,12.0,15.0,25.71,0.0
2018,6,29,5,15,234.0,23.0,2.5,12.6,45.5,77.14,30.35
2018,6,29,5,30,366.0,34.0,2.6,13.2,76.0,139.36,95.42
2018,6,29,5,45,454.5,41.5,2.7,13.8,118.5,196.23,146.31
2018,6,29,6,0,543.0,49.0,2.8,14.4,161.0,262.67,204.92
2018,6,29,6,15,600.5,53.5,2.75,15.15,209.0,321.98,257.43
2018,6,29,6,30,658.0,58.0,2.7,15.9,257.0,385.43,311.81
2018,6,29,6,45,698.0,62.0,2.65,16.65,307.5,445.57,361.7
2018,6,29,7,0,738.0,66.0,2.6,17.4,358.0,508.49,411.78
2018,6,29,7,15,767.5,69.5,2.55,18.4,409.5,566.76,455.88
2018,6,29,7,30,797.0,73.0,2.5,19.4,461.0,626.11,498.97
2018,6,29,7,45,819.5,75.0,2.5,20.35,510.5,675.03,531.73
2018,6,29,8,0,842.0,77.0,2.5,21.3,560.0,727.85,565.88
2018,6,29,8,15,858.5,79.5,2.6,22.15,607.5,775.99,596.62
2018,6,29,8,30,875.0,82.0,2.7,23.0,655.0,822.86,625.9
2018,6,29,8,45,887.5,83.5,2.75,23.8,698.5,863.61,650.26
2018,6,29,9,0,900.0,85.0,2.8,24.6,742.0,902.29,672.88
2018,6,29,9,15,907.0,88.0,2.9,25.3,780.0,935.31,692.07
2018,6,29,9,30,914.0,91.0,3.0,26.0,818.0,965.51,709.28
2018,6,29,9,45,918.5,94.5,3.1,26.7,851.0,990.88,723.23
2018,6,29,10,0,923.0,98.0,3.2,27.4,884.0,1013.02,735.08
2018,6,29,10,15,929.0,98.5,3.3,27.9,911.5,1030.1,744.26
2018,6,29,10,30,935.0,99.0,3.4,28.4,939.0,1043.83,751.38
2018,6,29,10,45,938.5,100.0,3.45,28.9,959.5,1052.12,754.72
2018,6,29,11,0,942.0,101.0,3.5,29.4,980.0,1056.86,755.94
2018,6,29,11,15,944.0,102.0,3.65,29.7,993.5,1056.5,755.42
2018,6,29,11,30,946.0,103.0,3.8,30.0,1007.0,1052.56,752.71
2018,6,29,11,45,946.5,103.0,3.9,30.3,1013.0,1042.57,745.89
2018,6,29,12,0,947.0,103.0,4.0,30.6,1019.0,1029.13,736.98
2018,6,29,12,15,945.5,104.0,4.1,30.65,1017.5,1011.37,726.1
2018,6,29,12,30,944.0,105.0,4.2,30.7,1016.0,990.37,713.15
2018,6,29,12,45,940.5,106.5,4.35,30.8,1007.5,964.89,697.39
2018,6,29,13,0,937.0,108.0,4.5,30.9,999.0,936.48,679.63
2018,6,29,13,15,934.5,107.0,4.55,30.8,983.5,903.76,658.98
2018,6,29,13,30,932.0,106.0,4.6,30.7,968.0,868.34,636.41
2018,6,29,13,45,928.0,104.5,4.7,30.6,945.5,828.72,611.15
2018,6,29,14,0,924.0,103.0,4.8,30.5,923.0,786.83,584.12
2018,6,29,14,15,918.0,101.5,4.85,30.25,894.0,741.42,554.38
2018,6,29,14,30,912.0,100.0,4.9,30.0,865.0,694.28,521.35
2018,6,29,14,45,904.5,98.0,4.95,29.8,830.0,644.25,484.7
2018,6,29,15,0,897.0,96.0,5.0,29.6,795.0,593.04,446.13
2018,6,29,15,15,886.5,94.0,5.0,29.6,755.0,539.36,404.11
2018,6,29,15,30,876.0,92.0,5.0,29.6,715.0,485.28,360.61
2018,6,29,15,45,863.0,89.5,5.0,28.85,671.0,429.58,315.67
2018,6,29,16,0,850.0,87.0,5.0,28.1,627.0,374.22,269.57
2018,6,29,16,15,834.0,84.0,4.95,27.55,580.0,318.12,221.65
2018,6,29,16,30,818.0,81.0,4.9,27.0,533.0,257.71,170.07
2018,6,29,16,45,795.5,78.0,4.85,26.45,483.5,202.69,123.81
2018,6,29,17,0,773.0,75.0,4.8,25.9,434.0,150.06,82.74
2018,6,29,17,15,742.5,71.0,4.7,25.1,383.0,98.69,50.13
2018,6,29,17,30,712.0,67.0,4.6,24.3,332.0,51.04,38.31
2018,6,29,17,45,669.5,62.5,4.5,23.5,282.0,45.95,34.14
2018,6,29,18,0,627.0,58.0,4.4,22.7,232.0,40.28,29.35
2018,6,29,18,15,564.0,52.0,4.25,21.8,185.0,37.41,26.86
2018,6,29,18,30,501.0,46.0,4.1,20.9,138.0,34.43,24.1
2018,6,29,18,45,403.5,38.0,3.9,20.0,98.0,29.48,19.42
2018,6,29,19,0,306.0,30.0,3.7,19.1,58.0,24.34,13.35
2018,6,29,19,15,180.5,19.0,3.7,18.6,33.0,15.85,0.0
2018,6,29,19,30,55.0,8.0,3.7,18.1,8.0,7.63,0.0
2018,6,29,19,45,27.5,4.0,3.7,17.6,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,45,65.5,6.0,1.3,15.2,7.5,0.0,0.0
2018,6,30,5,0,131.0,12.0,1.3,15.5,15.0,29.64,0.0
2018,6,30,5,15,274.5,21.5,1.4,16.2,46.5,83.08,30.21
2018,6,30,5,30,418.0,31.0,1.5,16.9,78.0,148.88,99.49
2018,6,30,5,45,502.5,37.5,1.65,17.65,121.5,206.06,150.34
2018,6,30,6,0,587.0,44.0,1.8,18.4,165.0,271.05,206.98
2018,6,30,6,15,642.0,49.0,1.8,19.15,214.0,332.36,260.19
2018,6,30,6,30,697.0,54.0,1.8,19.9,263.0,398.72,315.64
2018,6,30,6,45,734.0,57.5,1.75,20.65,314.0,458.66,363.99
2018,6,30,7,0,771.0,61.0,1.7,21.4,365.0,521.05,412.1
2018,6,30,7,15,798.0,63.5,1.7,22.35,416.0,578.16,454.13
2018,6,30,7,30,825.0,66.0,1.7,23.3,467.0,632.07,492.24
2018,6,30,7,45,845.0,69.0,1.7,24.2,517.0,685.74,526.83
2018,6,30,8,0,865.0,72.0,1.7,25.1,567.0,738.96,559.95
2018,6,30,8,15,880.0,74.0,1.8,25.95,614.0,786.31,589.13
2018,6,30,8,30,895.0,76.0,1.9,26.8,661.0,832.22,616.84
2018,6,30,8,45,906.0,77.5,2.0,27.6,704.0,872.42,640.42
2018,6,30,9,0,917.0,79.0,2.1,28.4,747.0,910.41,662.28
2018,6,30,9,15,924.5,81.0,2.2,29.15,785.5,943.32,680.74
2018,6,30,9,30,932.0,83.0,2.3,29.9,824.0,973.42,697.29
2018,6,30,9,45,938.0,85.0,2.35,30.65,857.5,999.08,710.42
2018,6,30,10,0,944.0,87.0,2.4,31.4,891.0,1021.54,721.52
2018,6,30,10,15,949.0,88.5,2.5,31.95,918.5,1039.13,730.7
2018,6,30,10,30,954.0,90.0,2.6,32.5,946.0,1053.26,737.82
2018,6,30,10,45,957.5,90.5,2.7,33.0,966.5,1061.27,741.4
2018,6,30,11,0,961.0,91.0,2.8,33.5,987.0,1065.67,742.89
2018,6,30,11,15,962.5,91.5,2.9,33.75,1000.0,1064.42,741.79
2018,6,30,11,30,964.0,92.0,3.0,34.0,1013.0,1059.53,738.57
2018,6,30,11,45,964.5,92.5,3.05,34.25,1019.5,1050.04,732.19
2018,6,30,12,0,965.0,93.0,3.1,34.5,1026.0,1037.01,723.74
2018,6,30,12,15,962.0,94.5,3.2,34.55,1024.0,1018.15,712.75
2018,6,30,12,30,959.0,96.0,3.3,34.6,1022.0,996.04,699.74
2018,6,30,12,45,953.0,99.5,3.4,34.7,1013.0,969.97,684.05
2018,6,30,13,0,947.0,103.0,3.5,34.8,1004.0,941.0,666.45
2018,6,30,13,15,944.0,102.0,3.55,34.75,988.0,907.61,646.01
2018,6,30,13,30,941.0,101.0,3.6,34.7,972.0,871.51,623.68
2018,6,30,13,45,936.5,100.5,3.65,34.65,949.5,832.15,599.01
2018,6,30,14,0,932.0,100.0,3.7,34.6,927.0,790.51,572.58
2018,6,30,14,15,925.5,99.0,3.7,34.45,898.0,744.91,543.22
2018,6,30,14,30,919.0,98.0,3.7,34.3,869.0,697.58,510.83
2018,6,30,14,45,911.0,96.5,3.75,34.15,834.0,647.37,475.09
2018,6,30,15,0,903.0,95.0,3.8,34.0,799.0,596.03,437.49
2018,6,30,15,15,892.5,93.0,3.8,34.0,759.0,542.05,396.51
2018,6,30,15,30,882.0,91.0,3.8,34.0,719.0,487.64,354.01
2018,6,30,15,45,867.0,89.5,3.9,33.3,674.0,431.66,310.17
2018,6,30,16,0,852.0,88.0,4.0,32.6,629.0,376.21,265.25
2018,6,30,16,15,831.0,86.5,4.1,31.9,580.5,314.66,214.79
2018,6,30,16,30,810.0,85.0,4.2,31.2,532.0,259.56,168.63
2018,6,30,16,45,783.5,82.5,4.35,30.5,481.5,204.63,123.66
2018,6,30,17,0,757.0,80.0,4.5,29.8,431.0,152.56,83.99
2018,6,30,17,15,720.0,76.5,4.6,28.65,379.0,102.05,52.7
2018,6,30,17,30,683.0,73.0,4.7,27.5,327.0,51.13,37.85
2018,6,30,17,45,631.0,68.5,4.8,26.4,276.0,46.26,33.98
2018,6,30,18,0,579.0,64.0,4.9,25.3,225.0,44.98,33.04
2018,6,30,18,15,508.5,57.5,4.85,24.15,178.0,41.94,30.45
2018,6,30,18,30,438.0,51.0,4.8,23.0,131.0,38.79,27.59
2018,6,30,18,45,338.0,40.5,4.75,21.85,91.5,31.73,21.14
2018,6,30,19,0,238.0,30.0,4.7,20.7,52.0,24.29,13.18
2018,6,30,19,15,138.5,18.0,4.6,20.1,29.0,14.3,0.0
2018,6,30,19,30,39.0,6.0,4.5,19.5,6.0,5.72,0.0
2018,6,30,19,45,19.5,3.0,4.45,18.95,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.35,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.5,3.8,14.15,6.0,0.0,0.0
2018,7,1,5,0,64.0,11.0,3.8,14.3,12.0,19.32,0.0
2018,7,1,5,15,161.5,23.5,3.9,14.85,38.5,62.17,20.91
2018,7,1,5,30,259.0,36.0,4.0,15.4,65.0,112.98,76.7
2018,7,1,5,45,338.5,47.5,4.1,15.9,105.0,166.2,123.56
2018,7,1,6,0,418.0,59.0,4.2,16.4,145.0,227.3,176.97
2018,7,1,6,15,477.5,67.5,4.2,16.95,191.0,285.37,227.97
2018,7,1,6,30,537.0,76.0,4.2,17.5,237.0,349.19,282.64
2018,7,1,6,45,581.0,83.0,4.25,18.1,286.5,408.71,332.49
2018,7,1,7,0,625.0,90.0,4.3,18.7,336.0,471.65,383.52
2018,7,1,7,15,658.0,95.5,4.25,19.3,386.0,529.14,428.47
2018,7,1,7,30,691.0,101.0,4.2,19.9,436.0,588.26,473.27
2018,7,1,7,45,716.0,105.5,4.15,20.5,485.0,641.82,512.46
2018,7,1,8,0,741.0,110.0,4.1,21.1,534.0,695.62,549.8
2018,7,1,8,15,761.0,113.5,4.1,21.65,580.5,741.67,580.38
2018,7,1,8,30,781.0,117.0,4.1,22.2,627.0,789.43,611.65
2018,7,1,8,45,797.0,120.0,4.1,22.8,671.0,832.09,638.6
2018,7,1,9,0,813.0,123.0,4.1,23.4,715.0,873.09,664.0
2018,7,1,9,15,830.5,123.5,4.15,23.9,756.0,910.82,687.3
2018,7,1,9,30,848.0,124.0,4.2,24.4,797.0,938.81,703.75
2018,7,1,9,45,864.5,121.5,4.2,24.9,832.5,967.81,720.57
2018,7,1,10,0,881.0,119.0,4.2,25.4,868.0,994.28,735.57
2018,7,1,10,15,886.5,121.0,4.3,25.75,895.5,1011.82,745.63
2018,7,1,10,30,892.0,123.0,4.4,26.1,923.0,1026.1,753.65
2018,7,1,10,45,895.5,124.5,4.45,26.45,943.5,1034.52,757.61
2018,7,1,11,0,899.0,126.0,4.5,26.8,964.0,1039.52,759.47
2018,7,1,11,15,901.0,127.5,4.65,26.95,978.0,1039.56,759.54
2018,7,1,11,30,903.0,129.0,4.8,27.1,992.0,1036.15,757.8
2018,7,1,11,45,903.0,130.0,4.9,27.3,998.0,1026.85,751.67
2018,7,1,12,0,903.0,131.0,5.0,27.5,1004.0,1014.25,743.46
2018,7,1,12,15,898.5,134.0,5.1,27.5,1002.0,996.03,732.17
2018,7,1,12,30,894.0,137.0,5.2,27.5,1000.0,974.81,718.88
2018,7,1,12,45,886.5,140.5,5.25,27.45,990.0,948.46,701.92
2018,7,1,13,0,879.0,144.0,5.3,27.4,980.0,919.52,683.16
2018,7,1,13,15,874.5,143.5,5.4,27.2,964.0,887.08,662.62
2018,7,1,13,30,870.0,143.0,5.5,27.0,948.0,852.26,640.22
2018,7,1,13,45,863.5,142.5,5.55,26.75,925.5,813.61,614.79
2018,7,1,14,0,857.0,142.0,5.6,26.5,903.0,773.03,587.73
2018,7,1,14,15,850.0,140.0,5.6,26.2,874.0,729.03,556.98
2018,7,1,14,30,843.0,138.0,5.6,25.9,845.0,683.46,523.59
2018,7,1,14,45,833.5,135.0,5.6,25.55,810.0,633.47,486.25
2018,7,1,15,0,824.0,132.0,5.6,25.2,775.0,582.7,447.34
2018,7,1,15,15,811.0,130.0,5.6,25.2,735.5,530.47,405.66
2018,7,1,15,30,798.0,128.0,5.6,25.2,696.0,478.27,362.93
2018,7,1,15,45,782.5,124.5,5.5,24.45,652.0,424.03,318.44
2018,7,1,16,0,767.0,121.0,5.4,23.7,608.0,370.59,273.37
2018,7,1,16,15,746.5,116.5,5.3,23.15,560.5,311.61,223.04
2018,7,1,16,30,726.0,112.0,5.2,22.6,513.0,258.27,176.85
2018,7,1,16,45,698.5,107.5,5.15,22.05,463.5,205.71,132.5
2018,7,1,17,0,671.0,103.0,5.1,21.5,414.0,156.19,93.55
2018,7,1,17,15,633.5,97.0,5.05,20.85,363.5,108.06,62.26
2018,7,1,17,30,596.0,91.0,5.0,20.2,313.0,64.48,50.67
2018,7,1,17,45,546.5,83.5,4.9,19.55,263.5,58.04,45.3
2018,7,1,18,0,497.0,76.0,4.8,18.9,214.0,54.89,42.65
2018,7,1,18,15,429.5,66.5,4.65,18.25,168.5,49.71,38.07
