Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,15,791.5,164.5,4.1,28.8,899.0,980.85,713.25
2018,7,21,11,30,787.0,170.0,4.2,29.0,910.0,975.59,709.42
2018,7,21,11,45,798.0,165.0,4.3,29.25,920.5,971.92,706.61
2018,7,21,12,0,809.0,160.0,4.4,29.5,931.0,964.98,701.74
2018,7,21,12,15,817.0,154.5,4.5,29.55,933.0,951.36,693.1
2018,7,21,12,30,825.0,149.0,4.6,29.6,935.0,927.47,677.73
2018,7,21,12,45,834.0,142.0,4.7,29.65,931.0,908.0,665.52
2018,7,21,13,0,843.0,135.0,4.8,29.7,927.0,885.35,651.22
2018,7,21,13,15,840.5,134.0,4.85,29.6,913.0,855.2,631.86
2018,7,21,13,30,838.0,133.0,4.9,29.5,899.0,822.57,610.72
2018,7,21,13,45,834.5,130.5,4.95,29.4,877.5,785.44,586.3
2018,7,21,14,0,831.0,128.0,5.0,29.3,856.0,746.19,560.19
2018,7,21,14,15,825.0,126.0,5.0,29.05,829.0,703.67,531.24
2018,7,21,14,30,819.0,124.0,5.0,28.8,802.0,659.57,499.3
2018,7,21,14,45,811.0,121.0,5.05,28.55,768.5,611.98,464.2
2018,7,21,15,0,803.0,118.0,5.1,28.3,735.0,561.65,426.14
2018,7,21,15,15,790.5,116.0,5.1,28.3,696.5,510.22,385.62
2018,7,21,15,30,778.0,114.0,5.1,28.3,658.0,458.75,344.0
2018,7,21,15,45,764.0,110.0,5.15,27.55,615.5,405.13,300.68
2018,7,21,16,0,750.0,106.0,5.2,26.8,573.0,352.13,256.51
2018,7,21,16,15,732.5,101.5,5.2,26.25,527.5,298.54,210.73
2018,7,21,16,30,715.0,97.0,5.2,25.7,482.0,246.43,165.85
2018,7,21,16,45,691.0,92.5,5.15,25.15,434.5,190.62,119.24
2018,7,21,17,0,667.0,88.0,5.1,24.6,387.0,141.34,80.95
2018,7,21,17,15,632.5,83.0,5.0,23.85,338.5,93.86,51.21
2018,7,21,17,30,598.0,78.0,4.9,23.1,290.0,51.87,39.26
2018,7,21,17,45,550.5,71.5,4.8,22.35,242.5,49.35,37.27
2018,7,21,18,0,503.0,65.0,4.7,21.6,195.0,46.66,35.0
2018,7,21,18,15,432.5,56.5,4.55,20.95,151.0,42.03,30.87
2018,7,21,18,30,362.0,48.0,4.4,20.3,107.0,37.16,26.31
2018,7,21,18,45,270.5,36.5,4.25,19.6,72.0,28.27,17.96
2018,7,21,19,0,179.0,25.0,4.1,18.9,37.0,19.74,5.53
2018,7,21,19,15,94.5,13.5,4.05,18.5,19.5,12.87,0.0
2018,7,21,19,30,10.0,2.0,4.0,18.1,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.9,17.7,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,2.7,15.4,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,2.7,15.5,2.0,0.0,0.0
2018,7,22,5,15,109.5,14.0,2.75,15.95,21.5,32.05,0.0
2018,7,22,5,30,206.0,26.0,2.8,16.4,41.0,83.51,39.7
2018,7,22,5,45,304.0,36.0,2.9,16.85,77.0,138.21,97.42
2018,7,22,6,0,402.0,46.0,3.0,17.3,113.0,200.76,151.94
2018,7,22,6,15,468.5,53.5,2.95,17.8,157.5,258.86,203.24
2018,7,22,6,30,535.0,61.0,2.9,18.3,202.0,323.69,259.13
2018,7,22,6,45,543.5,73.0,2.9,18.8,242.5,370.75,299.47
2018,7,22,7,0,552.0,85.0,2.9,19.3,283.0,417.75,338.1
2018,7,22,7,15,571.0,95.0,2.95,19.9,327.5,468.63,378.25
2018,7,22,7,30,590.0,105.0,3.0,20.5,372.0,520.07,417.43
2018,7,22,7,45,645.0,103.5,3.05,21.1,427.0,583.95,465.41
2018,7,22,8,0,700.0,102.0,3.1,21.7,482.0,650.74,513.58
2018,7,22,8,15,742.0,98.5,3.15,22.3,534.0,705.38,550.42
2018,7,22,8,30,784.0,95.0,3.2,22.9,586.0,763.29,588.87
2018,7,22,8,45,799.0,98.0,3.25,23.45,629.5,806.07,615.99
2018,7,22,9,0,814.0,101.0,3.3,24.0,673.0,840.58,637.08
2018,7,22,9,15,823.5,104.0,3.35,24.5,711.0,874.43,657.68
2018,7,22,9,30,833.0,107.0,3.4,25.0,749.0,905.86,676.45
2018,7,22,9,45,839.0,110.5,3.5,25.45,782.0,931.86,691.9
2018,7,22,10,0,845.0,114.0,3.6,25.9,815.0,954.93,705.4
2018,7,22,10,15,851.5,115.5,3.65,26.25,842.5,973.31,715.76
2018,7,22,10,30,858.0,117.0,3.7,26.6,870.0,988.56,724.14
2018,7,22,10,45,862.5,118.0,3.75,26.95,891.0,998.04,728.81
2018,7,22,11,0,867.0,119.0,3.8,27.3,912.0,1004.19,731.45
2018,7,22,11,15,870.0,120.0,3.9,27.5,926.5,1005.46,731.79
2018,7,22,11,30,873.0,121.0,4.0,27.7,941.0,1003.33,730.04
2018,7,22,11,45,875.0,121.0,4.1,27.9,948.5,995.83,724.89
2018,7,22,12,0,877.0,121.0,4.2,28.1,956.0,985.01,717.69
2018,7,22,12,15,879.0,120.0,4.25,28.2,956.5,969.95,707.78
2018,7,22,12,30,881.0,119.0,4.3,28.3,957.0,951.7,695.86
2018,7,22,12,45,882.5,116.5,4.4,28.45,950.0,928.42,680.74
2018,7,22,13,0,884.0,114.0,4.5,28.6,943.0,902.12,663.6
2018,7,22,13,15,881.0,113.5,4.6,28.55,928.5,870.9,643.62
2018,7,22,13,30,878.0,113.0,4.7,28.5,914.0,837.08,621.99
2018,7,22,13,45,873.5,111.0,4.75,28.45,892.0,798.25,596.39
2018,7,22,14,0,869.0,109.0,4.8,28.4,870.0,757.25,569.05
2018,7,22,14,15,862.5,107.5,4.9,28.15,842.0,713.32,540.0
2018,7,22,14,30,856.0,106.0,5.0,27.9,814.0,667.75,507.6
2018,7,22,14,45,847.5,104.5,5.05,27.65,780.5,619.54,471.84
2018,7,22,15,0,839.0,103.0,5.1,27.4,747.0,570.29,434.3
2018,7,22,15,15,827.5,100.5,5.1,27.4,707.5,517.82,392.75
2018,7,22,15,30,816.0,98.0,5.1,27.4,668.0,465.1,349.88
2018,7,22,15,45,801.5,95.5,5.15,26.5,625.0,407.25,303.22
2018,7,22,16,0,787.0,93.0,5.2,25.6,582.0,353.36,258.03
2018,7,22,16,15,768.0,90.0,5.2,25.1,535.5,298.56,210.77
2018,7,22,16,30,749.0,87.0,5.2,24.6,489.0,245.36,164.53
2018,7,22,16,45,724.0,83.0,5.15,24.05,440.5,192.08,119.56
2018,7,22,17,0,699.0,79.0,5.1,23.5,392.0,141.55,80.19
2018,7,22,17,15,665.5,75.0,5.05,22.9,343.0,89.05,46.66
2018,7,22,17,30,632.0,71.0,5.0,22.3,294.0,46.75,34.97
2018,7,22,17,45,585.5,65.0,4.9,21.75,246.0,44.37,33.04
2018,7,22,18,0,539.0,59.0,4.8,21.2,198.0,41.83,30.86
2018,7,22,18,15,471.5,51.5,4.7,20.6,153.5,37.84,27.27
2018,7,22,18,30,404.0,44.0,4.6,20.0,109.0,33.65,23.31
2018,7,22,18,45,305.0,34.0,4.5,19.4,73.5,26.88,16.75
2018,7,22,19,0,206.0,24.0,4.4,18.8,38.0,19.73,4.7
2018,7,22,19,15,109.0,13.0,4.35,18.45,20.0,12.39,0.0
2018,7,22,19,30,12.0,2.0,4.3,18.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,4.25,17.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.9,14.25,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,7,23,5,15,136.0,13.0,3.0,14.75,22.0,35.5,0.0
2018,7,23,5,30,254.0,24.0,3.1,15.2,42.0,92.26,41.14
2018,7,23,5,45,355.0,33.0,3.15,15.65,79.5,149.33,105.06
2018,7,23,6,0,456.0,42.0,3.2,16.1,117.0,214.5,162.61
2018,7,23,6,15,522.5,48.5,3.25,16.75,163.0,274.29,215.96
2018,7,23,6,30,589.0,55.0,3.3,17.4,209.0,340.81,273.76
2018,7,23,6,45,634.0,59.5,3.3,18.0,258.0,400.45,324.59
2018,7,23,7,0,679.0,64.0,3.3,18.6,307.0,462.34,375.42
2018,7,23,7,15,711.5,67.5,3.3,19.3,357.0,520.18,421.1
2018,7,23,7,30,744.0,71.0,3.3,20.0,407.0,579.58,466.28
2018,7,23,7,45,768.0,74.5,3.3,20.7,456.5,634.24,505.71
2018,7,23,8,0,792.0,78.0,3.3,21.4,506.0,689.01,542.86
2018,7,23,8,15,810.0,80.5,3.35,22.2,553.0,732.37,570.82
2018,7,23,8,30,828.0,83.0,3.4,23.0,600.0,779.71,601.13
2018,7,23,8,45,842.5,84.5,3.45,23.75,643.5,821.64,627.14
2018,7,23,9,0,857.0,86.0,3.5,24.5,687.0,861.79,651.52
2018,7,23,9,15,869.0,87.5,3.55,25.15,727.0,897.61,672.87
2018,7,23,9,30,881.0,89.0,3.6,25.8,767.0,931.01,692.37
2018,7,23,9,45,891.0,89.5,3.65,26.45,801.5,958.76,707.93
2018,7,23,10,0,901.0,90.0,3.7,27.1,836.0,983.6,721.51
2018,7,23,10,15,906.5,91.5,3.75,27.55,864.0,1002.01,731.42
2018,7,23,10,30,912.0,93.0,3.8,28.0,892.0,1017.08,739.24
2018,7,23,10,45,916.0,94.0,3.8,28.5,913.5,1026.65,743.09
2018,7,23,11,0,920.0,95.0,3.8,29.0,935.0,1032.7,744.79
2018,7,23,11,15,922.0,96.0,3.9,29.25,949.5,1033.16,744.44
2018,7,23,11,30,924.0,97.0,4.0,29.5,964.0,1030.03,741.93
2018,7,23,11,45,924.0,99.0,4.05,29.75,971.5,1022.38,736.31
2018,7,23,12,0,924.0,101.0,4.1,30.0,979.0,1011.22,728.55
2018,7,23,12,15,921.5,103.0,4.25,30.0,978.5,994.22,718.41
2018,7,23,12,30,919.0,105.0,4.4,30.0,978.0,973.96,706.16
2018,7,23,12,45,913.5,107.5,4.5,29.95,969.5,948.29,690.2
2018,7,23,13,0,908.0,110.0,4.6,29.9,961.0,919.74,672.28
2018,7,23,13,15,906.5,109.0,4.7,29.7,947.0,888.6,653.11
2018,7,23,13,30,905.0,108.0,4.8,29.5,933.0,854.69,631.98
2018,7,23,13,45,901.5,106.0,4.95,29.3,911.0,815.63,607.32
2018,7,23,14,0,898.0,104.0,5.1,29.1,889.0,774.26,580.68
2018,7,23,14,15,892.0,103.0,5.15,28.85,861.0,729.9,551.18
2018,7,23,14,30,886.0,102.0,5.2,28.6,833.0,683.78,518.49
2018,7,23,14,45,879.0,99.5,5.25,28.35,799.0,634.13,481.8
2018,7,23,15,0,872.0,97.0,5.3,28.1,765.0,583.27,443.14
2018,7,23,15,15,860.5,95.0,5.3,28.1,725.0,529.54,400.64
2018,7,23,15,30,849.0,93.0,5.3,28.1,685.0,475.49,356.74
2018,7,23,15,45,835.0,91.0,5.2,27.3,641.5,420.36,311.71
2018,7,23,16,0,821.0,89.0,5.1,26.5,598.0,365.65,265.65
2018,7,23,16,15,799.5,86.5,5.0,25.9,549.5,304.2,213.42
2018,7,23,16,30,778.0,84.0,4.9,25.3,501.0,249.0,165.73
2018,7,23,16,45,753.5,80.5,4.85,24.65,451.5,194.52,119.9
2018,7,23,17,0,729.0,77.0,4.8,24.0,402.0,142.7,79.72
2018,7,23,17,15,696.5,72.5,4.65,23.35,352.0,92.47,48.65
2018,7,23,17,30,664.0,68.0,4.5,22.7,302.0,44.7,33.14
2018,7,23,17,45,616.5,63.0,4.4,22.0,252.5,42.98,31.81
2018,7,23,18,0,569.0,58.0,4.3,21.3,203.0,41.18,30.28
2018,7,23,18,15,488.0,51.0,4.2,20.65,156.0,37.54,27.0
2018,7,23,18,30,407.0,44.0,4.1,20.0,109.0,33.77,23.39
2018,7,23,18,45,295.0,33.5,4.0,19.35,72.0,26.51,16.38
2018,7,23,19,0,183.0,23.0,3.9,18.7,35.0,18.16,2.94
2018,7,23,19,15,98.5,12.5,3.9,18.35,18.5,11.91,0.0
2018,7,23,19,30,14.0,2.0,3.9,18.0,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,3.85,17.6,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,3.15,15.0,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,3.2,15.1,2.0,0.0,0.0
2018,7,24,5,15,123.0,13.0,3.25,15.5,21.0,33.18,0.0
2018,7,24,5,30,231.0,24.0,3.3,15.9,40.0,86.42,35.09
2018,7,24,5,45,333.0,34.0,3.35,16.25,77.5,143.93,100.77
2018,7,24,6,0,435.0,44.0,3.4,16.6,115.0,209.28,158.34
2018,7,24,6,15,503.5,51.0,3.4,17.2,160.5,269.34,211.73
2018,7,24,6,30,572.0,58.0,3.4,17.8,206.0,336.35,269.83
2018,7,24,6,45,619.5,63.0,3.45,18.35,255.5,397.02,321.53
2018,7,24,7,0,667.0,68.0,3.5,18.9,305.0,461.58,374.57
2018,7,24,7,15,701.0,71.5,3.45,19.5,355.0,518.16,419.39
2018,7,24,7,30,735.0,75.0,3.4,20.1,405.0,578.12,465.12
2018,7,24,7,45,761.0,78.0,3.4,20.7,455.0,633.26,505.37
2018,7,24,8,0,787.0,81.0,3.4,21.3,505.0,688.67,543.27
2018,7,24,8,15,806.5,83.5,3.4,22.0,552.5,738.35,575.87
2018,7,24,8,30,826.0,86.0,3.4,22.7,600.0,781.42,603.07
2018,7,24,8,45,841.5,87.0,3.45,23.45,644.0,823.58,629.29
2018,7,24,9,0,857.0,88.0,3.5,24.2,688.0,864.03,653.89
2018,7,24,9,15,864.5,92.0,3.6,24.75,727.0,898.57,674.92
2018,7,24,9,30,872.0,96.0,3.7,25.3,766.0,930.42,693.99
2018,7,24,9,45,876.5,99.5,3.75,25.9,799.0,955.98,708.29
2018,7,24,10,0,881.0,103.0,3.8,26.5,832.0,978.41,720.5
2018,7,24,10,15,888.5,104.0,3.9,26.95,860.5,997.88,731.51
2018,7,24,10,30,896.0,105.0,4.0,27.4,889.0,1014.11,740.44
2018,7,24,10,45,902.0,105.5,4.1,27.8,911.5,1024.96,746.08
2018,7,24,11,0,908.0,106.0,4.2,28.2,934.0,1032.34,749.6
2018,7,24,11,15,911.5,106.0,4.25,28.45,948.5,1033.17,749.11
2018,7,24,11,30,915.0,106.0,4.3,28.7,963.0,1030.46,746.5
2018,7,24,11,45,917.5,106.0,4.35,28.95,971.0,1023.22,741.07
2018,7,24,12,0,920.0,106.0,4.4,29.2,979.0,1012.49,733.51
2018,7,24,12,15,919.0,107.0,4.5,29.2,979.0,995.92,723.24
2018,7,24,12,30,918.0,108.0,4.6,29.2,979.0,976.07,710.87
2018,7,24,12,45,915.0,108.5,4.7,29.2,971.0,950.72,695.06
2018,7,24,13,0,912.0,109.0,4.8,29.2,963.0,922.4,677.33
2018,7,24,13,15,909.5,108.5,4.85,29.05,948.5,890.71,657.29
2018,7,24,13,30,907.0,108.0,4.9,28.9,934.0,856.31,635.26
2018,7,24,13,45,903.5,106.5,5.0,28.8,912.5,817.6,610.22
2018,7,24,14,0,900.0,105.0,5.1,28.7,891.0,776.56,583.26
2018,7,24,14,15,894.5,103.0,5.1,28.45,862.5,731.48,553.02
2018,7,24,14,30,889.0,101.0,5.1,28.2,834.0,684.61,519.62
2018,7,24,14,45,881.5,99.5,5.15,27.95,800.0,635.37,483.18
2018,7,24,15,0,874.0,98.0,5.2,27.7,766.0,584.94,444.79
2018,7,24,15,15,862.5,96.0,5.2,27.7,726.0,531.04,402.14
2018,7,24,15,30,851.0,94.0,5.2,27.7,686.0,476.82,358.07
2018,7,24,15,45,838.0,91.0,5.2,26.75,642.0,421.05,312.82
2018,7,24,16,0,825.0,88.0,5.2,25.8,598.0,365.61,266.33
2018,7,24,16,15,808.5,85.0,5.15,25.25,551.5,304.92,214.31
2018,7,24,16,30,792.0,82.0,5.1,24.7,505.0,249.9,166.35
2018,7,24,16,45,769.0,78.5,5.1,24.15,455.5,194.83,119.76
2018,7,24,17,0,746.0,75.0,5.1,23.6,406.0,142.25,78.87
2018,7,24,17,15,714.0,70.0,4.95,23.0,355.0,90.61,46.96
2018,7,24,17,30,682.0,65.0,4.8,22.4,304.0,46.91,35.1
2018,7,24,17,45,637.0,60.0,4.7,21.75,254.5,40.81,29.95
2018,7,24,18,0,592.0,55.0,4.6,21.1,205.0,38.88,28.3
2018,7,24,18,15,524.5,48.0,4.5,20.55,159.0,35.14,24.91
2018,7,24,18,30,457.0,41.0,4.4,20.0,113.0,31.24,21.19
2018,7,24,18,45,351.0,32.0,4.25,19.45,75.5,25.27,15.26
2018,7,24,19,0,245.0,23.0,4.1,18.9,38.0,19.0,2.12
2018,7,24,19,15,130.0,13.0,4.1,18.6,20.0,12.39,0.0
2018,7,24,19,30,15.0,3.0,4.1,18.3,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.1,18.0,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.95,14.45,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.0,14.6,2.0,0.0,0.0
2018,7,25,5,15,161.0,12.5,3.0,15.05,22.0,38.99,0.0
2018,7,25,5,30,299.0,22.0,3.0,15.5,42.0,99.16,36.06
2018,7,25,5,45,404.5,29.5,3.05,16.0,80.5,158.99,110.38
2018,7,25,6,0,510.0,37.0,3.1,16.5,119.0,224.6,169.04
2018,7,25,6,15,575.0,42.5,3.05,17.2,166.0,285.83,223.9
2018,7,25,6,30,640.0,48.0,3.0,17.9,213.0,353.45,282.67
2018,7,25,6,45,682.5,52.5,2.95,18.65,263.0,414.66,334.49
2018,7,25,7,0,725.0,57.0,2.9,19.4,313.0,479.12,386.77
2018,7,25,7,15,755.0,60.5,2.9,20.4,364.0,537.72,432.13
2018,7,25,7,30,785.0,64.0,2.9,21.4,415.0,597.59,476.56
2018,7,25,7,45,806.5,66.5,2.85,22.35,464.5,646.73,510.16
2018,7,25,8,0,828.0,69.0,2.8,23.3,514.0,699.87,544.73
2018,7,25,8,15,844.5,72.0,2.85,24.15,562.0,749.2,576.26
2018,7,25,8,30,861.0,75.0,2.9,25.0,610.0,797.33,606.27
2018,7,25,8,45,873.5,78.0,2.95,25.85,654.5,840.55,632.28
2018,7,25,9,0,886.0,81.0,3.0,26.7,699.0,881.73,656.48
2018,7,25,9,15,893.0,84.0,3.0,27.5,738.0,915.6,675.21
2018,7,25,9,30,900.0,87.0,3.0,28.3,777.0,946.68,691.89
2018,7,25,9,45,903.5,90.5,3.05,29.1,810.0,972.0,705.03
2018,7,25,10,0,907.0,94.0,3.1,29.9,843.0,994.06,716.03
2018,7,25,10,15,913.0,95.5,3.2,30.6,871.5,1013.05,725.74
2018,7,25,10,30,919.0,97.0,3.3,31.3,900.0,1028.66,733.34
2018,7,25,10,45,922.5,98.5,3.35,31.95,922.0,1038.29,736.99
2018,7,25,11,0,926.0,100.0,3.4,32.6,944.0,1044.34,738.51
2018,7,25,11,15,928.5,101.0,3.5,32.95,958.5,1045.24,738.21
2018,7,25,11,30,931.0,102.0,3.6,33.3,973.0,1042.52,735.77
2018,7,25,11,45,931.5,102.5,3.75,33.7,980.0,1033.69,729.8
2018,7,25,12,0,932.0,103.0,3.9,34.1,987.0,1021.34,721.7
2018,7,25,12,15,932.5,103.5,4.05,34.05,987.5,1005.54,712.78
2018,7,25,12,30,933.0,104.0,4.2,34.0,988.0,986.35,701.69
2018,7,25,12,45,932.5,103.5,4.35,33.95,981.0,961.96,687.21
2018,7,25,13,0,932.0,103.0,4.5,33.9,974.0,934.43,670.62
2018,7,25,13,15,929.0,102.5,4.65,33.65,959.0,901.72,651.03
2018,7,25,13,30,926.0,102.0,4.8,33.4,944.0,866.24,629.59
2018,7,25,13,45,921.0,101.0,4.95,33.15,921.5,826.12,604.88
2018,7,25,14,0,916.0,100.0,5.1,32.9,899.0,783.71,578.2
2018,7,25,14,15,877.0,117.5,5.15,32.4,861.5,732.17,544.85
2018,7,25,14,30,838.0,135.0,5.2,31.9,824.0,681.36,508.83
2018,7,25,14,45,829.0,131.0,5.3,31.45,788.5,630.24,472.31
2018,7,25,15,0,820.0,127.0,5.4,31.0,753.0,578.27,433.99
2018,7,25,15,15,820.5,117.5,5.4,31.0,715.5,525.6,393.04
2018,7,25,15,30,821.0,108.0,5.4,31.0,678.0,471.61,349.86
2018,7,25,15,45,820.5,99.5,5.45,29.6,637.5,416.95,306.65
2018,7,25,16,0,820.0,91.0,5.5,28.2,597.0,361.45,260.95
2018,7,25,16,15,810.0,86.0,5.5,27.1,552.0,305.53,213.29
2018,7,25,16,30,800.0,81.0,5.5,26.0,507.0,250.17,165.49
2018,7,25,16,45,772.5,78.5,5.45,24.95,456.0,194.66,119.13
2018,7,25,17,0,745.0,76.0,5.4,23.9,405.0,142.15,78.83
2018,7,25,17,15,709.5,72.0,5.3,22.95,353.5,91.18,47.89
2018,7,25,17,30,674.0,68.0,5.2,22.0,302.0,44.91,33.43
2018,7,25,17,45,630.5,62.0,5.05,21.0,253.0,42.43,31.46
2018,7,25,18,0,587.0,56.0,4.9,20.0,204.0,39.78,29.21
2018,7,25,18,15,497.5,50.0,4.75,19.5,155.5,36.91,26.55
2018,7,25,18,30,408.0,44.0,4.6,19.0,107.0,34.02,23.66
2018,7,25,18,45,285.5,33.0,4.45,18.5,69.5,26.28,16.07
2018,7,25,19,0,163.0,22.0,4.3,18.0,32.0,17.4,0.13
2018,7,25,19,15,81.5,11.0,4.2,17.75,16.0,10.48,0.0
2018,7,25,19,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.05,17.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.95,16.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,3.2,14.55,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,3.2,14.6,2.0,0.0,0.0
2018,7,26,5,15,107.5,13.0,3.15,15.0,19.5,30.38,0.0
2018,7,26,5,30,204.0,24.0,3.1,15.4,37.0,79.09,24.23
2018,7,26,5,45,308.5,34.5,3.1,15.8,73.5,137.09,95.36
2018,7,26,6,0,413.0,45.0,3.1,16.2,110.0,202.35,152.93
2018,7,26,6,15,475.0,53.5,3.1,16.85,154.5,260.34,204.62
2018,7,26,6,30,537.0,62.0,3.1,17.5,199.0,324.63,260.46
2018,7,26,6,45,577.0,69.5,3.05,18.2,246.5,382.68,309.7
2018,7,26,7,0,617.0,77.0,3.0,18.9,294.0,443.92,359.6
2018,7,26,7,15,663.0,81.0,2.95,19.65,347.5,507.56,409.5
2018,7,26,7,30,709.0,85.0,2.9,20.4,401.0,574.18,459.78
2018,7,26,7,45,732.5,89.5,2.85,21.15,450.0,626.18,497.23
2018,7,26,8,0,756.0,94.0,2.8,21.9,499.0,680.38,533.71
2018,7,26,8,15,775.0,98.0,2.85,22.65,546.5,730.28,566.31
2018,7,26,8,30,794.0,102.0,2.9,23.4,594.0,779.29,597.59
2018,7,26,8,45,808.0,106.0,2.95,24.1,638.5,822.85,624.59
2018,7,26,9,0,822.0,110.0,3.0,24.8,683.0,864.61,649.94
2018,7,26,9,15,829.5,114.5,3.0,25.5,721.5,898.96,669.58
2018,7,26,9,30,837.0,119.0,3.0,26.2,760.0,930.69,687.26
2018,7,26,9,45,840.5,125.0,3.05,26.9,793.5,949.31,696.5
2018,7,26,10,0,844.0,131.0,3.1,27.6,827.0,972.56,708.88
2018,7,26,10,15,851.5,133.0,3.2,28.15,856.0,992.36,719.75
2018,7,26,10,30,859.0,135.0,3.3,28.7,885.0,1009.02,728.64
2018,7,26,10,45,863.5,136.5,3.45,29.2,906.5,1018.89,733.75
2018,7,26,11,0,868.0,138.0,3.6,29.7,928.0,1025.39,736.81
2018,7,26,11,15,872.5,138.5,3.75,29.9,943.5,1027.46,738.02
2018,7,26,11,30,877.0,139.0,3.9,30.1,959.0,1026.12,737.15
2018,7,26,11,45,880.0,139.0,4.05,30.25,967.0,1019.35,733.03
2018,7,26,12,0,883.0,139.0,4.2,30.4,975.0,1009.21,726.82
2018,7,26,12,15,883.5,139.0,4.35,30.3,975.5,993.32,717.66
2018,7,26,12,30,884.0,139.0,4.5,30.2,976.0,974.25,706.43
2018,7,26,12,45,882.5,138.0,4.6,30.1,968.0,949.29,691.04
2018,7,26,13,0,881.0,137.0,4.7,30.0,960.0,921.42,673.84
2018,7,26,13,15,879.5,135.5,4.8,29.65,945.5,890.29,655.15
2018,7,26,13,30,878.0,134.0,4.9,29.3,931.0,856.48,634.42
2018,7,26,13,45,861.0,139.5,5.0,28.95,905.5,814.28,607.63
2018,7,26,14,0,844.0,145.0,5.1,28.6,880.0,772.89,581.02
2018,7,26,14,15,852.5,134.5,5.2,28.05,855.5,729.95,552.76
2018,7,26,14,30,861.0,124.0,5.3,27.5,831.0,686.3,522.32
2018,7,26,14,45,854.0,120.5,5.35,26.9,796.5,636.6,486.15
2018,7,26,15,0,847.0,117.0,5.4,26.3,762.0,585.74,447.95
2018,7,26,15,15,835.0,114.0,5.4,26.3,721.5,529.42,403.36
2018,7,26,15,30,823.0,111.0,5.4,26.3,681.0,474.66,358.71
2018,7,26,15,45,810.0,107.0,5.35,24.95,637.0,418.72,313.59
2018,7,26,16,0,797.0,103.0,5.3,23.6,593.0,363.25,267.23
2018,7,26,16,15,781.0,98.0,5.25,22.85,546.0,306.74,218.35
2018,7,26,16,30,765.0,93.0,5.2,22.1,499.0,251.52,170.15
2018,7,26,16,45,741.5,88.5,5.1,21.4,449.5,196.95,123.84
2018,7,26,17,0,718.0,84.0,5.0,20.7,400.0,140.55,79.73
2018,7,26,17,15,685.0,78.5,4.9,20.0,349.0,89.68,48.31
2018,7,26,17,30,652.0,73.0,4.8,19.3,298.0,48.72,37.16
2018,7,26,17,45,605.5,66.5,4.75,18.55,248.5,46.02,34.95
2018,7,26,18,0,559.0,60.0,4.7,17.8,199.0,43.14,32.45
2018,7,26,18,15,490.0,51.5,4.6,17.4,153.0,38.32,28.03
2018,7,26,18,30,421.0,43.0,4.5,17.0,107.0,33.25,23.18
2018,7,26,18,45,311.0,32.0,4.4,16.55,70.0,25.48,15.45
2018,7,26,19,0,201.0,21.0,4.3,16.1,33.0,17.23,0.0
2018,7,26,19,15,100.5,10.5,4.25,15.9,16.5,10.01,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.05,13.85,16.0,23.98,0.0
2018,7,27,5,30,162.0,22.0,4.1,14.3,32.0,66.81,15.61
2018,7,27,5,45,255.0,35.5,4.15,14.75,67.5,122.08,84.96
2018,7,27,6,0,348.0,49.0,4.2,15.2,103.0,184.23,140.07
2018,7,27,6,15,371.5,59.5,4.2,15.8,136.5,223.38,176.78
2018,7,27,6,30,395.0,70.0,4.2,16.4,170.0,266.25,215.47
2018,7,27,6,45,392.0,87.5,4.15,16.95,205.5,306.03,250.22
2018,7,27,7,0,389.0,105.0,4.1,17.5,241.0,344.73,282.59
2018,7,27,7,15,472.0,113.0,4.05,18.0,304.0,423.43,346.48
2018,7,27,7,30,555.0,121.0,4.0,18.5,367.0,514.08,417.69
2018,7,27,7,45,596.0,127.0,3.95,19.05,420.0,575.47,464.0
2018,7,27,8,0,637.0,133.0,3.9,19.6,473.0,638.78,510.51
2018,7,27,8,15,657.5,140.5,3.9,20.15,520.0,689.21,546.07
2018,7,27,8,30,678.0,148.0,3.9,20.7,567.0,739.17,579.8
2018,7,27,8,45,706.5,150.0,3.9,21.25,615.0,789.08,612.67
2018,7,27,9,0,735.0,152.0,3.9,21.8,663.0,838.37,644.48
2018,7,27,9,15,764.0,149.0,3.95,22.3,707.5,877.04,668.7
2018,7,27,9,30,793.0,146.0,4.0,22.8,752.0,919.2,695.13
2018,7,27,9,45,822.0,139.0,4.05,23.3,792.0,955.26,717.07
2018,7,27,10,0,851.0,132.0,4.1,23.8,832.0,980.58,731.63
2018,7,27,10,15,858.5,133.5,4.2,24.15,861.0,999.96,742.98
2018,7,27,10,30,866.0,135.0,4.3,24.5,890.0,1016.17,752.31
2018,7,27,10,45,871.5,136.5,4.35,24.85,912.5,1027.09,757.92
2018,7,27,11,0,877.0,138.0,4.4,25.2,935.0,1034.62,761.41
2018,7,27,11,15,880.5,139.5,4.45,25.4,950.5,1036.68,761.87
2018,7,27,11,30,884.0,141.0,4.5,25.6,966.0,1035.27,760.2
2018,7,27,11,45,885.5,141.0,4.55,25.8,973.0,1026.92,754.02
2018,7,27,12,0,887.0,141.0,4.6,26.0,980.0,1015.2,746.01
2018,7,27,12,15,895.5,136.0,4.7,26.05,983.0,1002.06,738.04
2018,7,27,12,30,904.0,131.0,4.8,26.1,986.0,985.47,727.79
2018,7,27,12,45,914.5,123.0,4.85,26.15,981.5,964.37,714.16
2018,7,27,13,0,925.0,115.0,4.9,26.2,977.0,939.71,698.14
2018,7,27,13,15,922.5,114.0,4.95,26.1,962.0,906.96,677.01
2018,7,27,13,30,920.0,113.0,5.0,26.0,947.0,871.45,653.87
2018,7,27,13,45,916.0,111.0,5.1,25.9,924.5,831.21,627.51
2018,7,27,14,0,912.0,109.0,5.2,25.8,902.0,788.63,599.19
2018,7,27,14,15,907.0,107.5,5.2,25.5,874.0,743.64,568.82
2018,7,27,14,30,902.0,106.0,5.2,25.2,846.0,696.78,534.98
2018,7,27,14,45,894.0,104.0,5.2,24.9,811.0,645.93,496.87
2018,7,27,15,0,886.0,102.0,5.2,24.6,776.0,593.92,456.81
2018,7,27,15,15,874.5,100.5,5.2,24.6,735.5,539.61,413.31
2018,7,27,15,30,863.0,99.0,5.2,24.6,695.0,484.95,368.32
2018,7,27,15,45,849.0,96.0,5.1,23.7,650.0,427.87,321.29
2018,7,27,16,0,835.0,93.0,5.0,22.8,605.0,366.97,269.9
2018,7,27,16,15,816.0,90.0,5.0,22.25,556.5,309.17,219.57
2018,7,27,16,30,797.0,87.0,5.0,21.7,508.0,252.93,170.24
2018,7,27,16,45,770.0,84.0,4.95,21.15,457.0,197.15,122.86
2018,7,27,17,0,743.0,81.0,4.9,20.6,406.0,144.34,81.89
2018,7,27,17,15,705.0,76.5,4.85,19.85,353.5,88.29,46.94
2018,7,27,17,30,667.0,72.0,4.8,19.1,301.0,48.12,36.67
2018,7,27,17,45,613.5,67.0,4.8,18.35,250.5,46.56,35.46
2018,7,27,18,0,560.0,62.0,4.8,17.6,200.0,44.97,34.08
2018,7,27,18,15,473.5,54.0,4.8,17.0,152.0,40.65,30.09
2018,7,27,18,30,387.0,46.0,4.8,16.4,104.0,36.16,25.72
2018,7,27,18,45,275.5,34.0,4.8,15.8,67.5,27.54,17.08
2018,7,27,19,0,164.0,22.0,4.8,15.2,31.0,17.48,0.0
2018,7,27,19,15,82.0,11.0,4.75,14.9,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.9,10.0,12.68,0.0
2018,7,28,5,30,61.0,16.0,2.7,13.3,20.0,33.2,2.61
2018,7,28,5,45,116.5,35.5,2.85,13.75,50.5,78.03,53.66
2018,7,28,6,0,172.0,55.0,3.0,14.2,81.0,125.08,95.21
2018,7,28,6,15,223.0,75.0,2.95,14.75,122.5,176.82,140.34
2018,7,28,6,30,274.0,95.0,2.9,15.3,164.0,233.85,189.49
2018,7,28,6,45,317.0,113.0,2.85,15.85,210.0,289.62,236.7
2018,7,28,7,0,360.0,131.0,2.8,16.4,256.0,357.6,292.3
2018,7,28,7,15,400.5,145.5,2.75,16.95,305.5,416.5,339.18
2018,7,28,7,30,441.0,160.0,2.7,17.5,355.0,478.47,387.04
2018,7,28,7,45,472.0,171.5,2.65,18.05,402.5,533.23,427.9
2018,7,28,8,0,503.0,183.0,2.6,18.6,450.0,589.44,468.65
2018,7,28,8,15,528.5,193.0,2.6,19.2,497.0,640.82,504.75
2018,7,28,8,30,554.0,203.0,2.6,19.8,544.0,692.51,540.17
2018,7,28,8,45,575.0,210.5,2.6,20.4,587.5,737.6,570.05
2018,7,28,9,0,596.0,218.0,2.6,21.0,631.0,782.06,598.87
2018,7,28,9,15,605.5,228.0,2.6,21.6,669.0,821.73,623.43
2018,7,28,9,30,615.0,238.0,2.6,22.2,707.0,855.6,643.74
2018,7,28,9,45,619.0,248.0,2.65,22.8,738.5,882.07,659.09
2018,7,28,10,0,623.0,258.0,2.7,23.4,770.0,906.06,672.7
2018,7,28,10,15,635.5,262.0,2.8,23.95,800.0,929.8,686.91
2018,7,28,10,30,648.0,266.0,2.9,24.5,830.0,951.05,699.4
2018,7,28,10,45,658.0,267.5,3.0,25.1,852.5,964.59,706.72
2018,7,28,11,0,668.0,269.0,3.1,25.7,875.0,975.32,712.72
2018,7,28,11,15,673.5,270.5,3.2,26.1,890.0,978.57,713.51
2018,7,28,11,30,679.0,272.0,3.3,26.5,905.0,978.85,712.92
2018,7,28,11,45,683.0,272.0,3.4,26.9,913.0,973.16,708.53
2018,7,28,12,0,687.0,272.0,3.5,27.3,921.0,964.51,702.28
2018,7,28,12,15,709.5,258.5,3.6,27.5,928.5,957.58,698.18
2018,7,28,12,30,732.0,245.0,3.7,27.7,936.0,947.2,691.52
2018,7,28,12,45,759.0,226.0,3.8,27.85,937.5,932.04,681.91
2018,7,28,13,0,786.0,207.0,3.9,28.0,939.0,909.26,667.28
2018,7,28,13,15,784.5,204.5,4.0,27.95,925.0,878.54,647.85
2018,7,28,13,30,783.0,202.0,4.1,27.9,911.0,845.45,626.7
2018,7,28,13,45,780.0,198.0,4.2,27.8,889.5,807.57,602.02
2018,7,28,14,0,777.0,194.0,4.3,27.7,868.0,768.47,575.3
2018,7,28,14,15,771.5,189.5,4.4,27.35,840.0,723.85,544.68
2018,7,28,14,30,766.0,185.0,4.5,27.0,812.0,677.83,512.29
2018,7,28,14,45,759.5,179.5,4.55,26.7,778.5,629.1,476.92
2018,7,28,15,0,753.0,174.0,4.6,26.4,745.0,579.49,439.85
2018,7,28,15,15,734.0,170.5,4.6,26.4,702.5,524.58,397.12
2018,7,28,15,30,715.0,167.0,4.6,26.4,660.0,470.48,353.95
2018,7,28,15,45,707.5,158.0,4.65,25.4,618.5,417.31,311.67
2018,7,28,16,0,700.0,149.0,4.7,24.4,577.0,364.26,267.98
2018,7,28,16,15,687.0,139.0,4.65,23.8,530.5,309.07,221.16
2018,7,28,16,30,674.0,129.0,4.6,23.2,484.0,255.03,174.91
2018,7,28,16,45,649.5,120.0,4.55,22.6,434.0,201.2,130.25
2018,7,28,17,0,625.0,111.0,4.5,22.0,384.0,150.23,91.18
2018,7,28,17,15,590.0,102.5,4.45,21.2,334.0,102.16,61.8
2018,7,28,17,30,555.0,94.0,4.4,20.4,284.0,65.61,51.68
2018,7,28,17,45,504.5,83.5,4.35,19.6,234.0,60.29,47.26
2018,7,28,18,0,454.0,73.0,4.3,18.8,184.0,54.6,42.32
2018,7,28,18,15,383.5,62.0,4.2,18.2,140.5,46.59,35.09
2018,7,28,18,30,313.0,51.0,4.1,17.6,97.0,39.19,28.16
2018,7,28,18,45,217.5,36.0,4.05,16.95,62.0,28.17,17.34
2018,7,28,19,0,122.0,21.0,4.0,16.3,27.0,16.67,0.0
2018,7,28,19,15,61.0,10.5,3.95,15.95,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,5,15,52.5,10.0,3.25,13.85,13.0,18.19,0.0
2018,7,29,5,30,105.0,20.0,3.3,14.1,26.0,51.13,1.89
2018,7,29,5,45,186.0,36.0,3.3,14.4,59.0,103.64,71.44
2018,7,29,6,0,267.0,52.0,3.3,14.7,92.0,159.2,120.99
2018,7,29,6,15,324.5,66.5,3.3,15.15,134.0,213.03,168.71
2018,7,29,6,30,382.0,81.0,3.3,15.6,176.0,273.03,221.01
2018,7,29,6,45,408.5,95.0,3.35,16.1,217.5,322.75,263.87
2018,7,29,7,0,435.0,109.0,3.4,16.6,259.0,374.61,307.08
2018,7,29,7,15,475.0,120.5,3.4,17.1,308.5,433.66,354.68
2018,7,29,7,30,515.0,132.0,3.4,17.6,358.0,495.6,403.09
2018,7,29,7,45,568.5,136.0,3.4,18.15,414.0,565.82,456.55
2018,7,29,8,0,622.0,140.0,3.4,18.7,470.0,635.22,507.89
2018,7,29,8,15,645.5,147.0,3.4,19.2,517.5,686.96,544.44
2018,7,29,8,30,669.0,154.0,3.4,19.7,565.0,738.46,579.69
2018,7,29,8,45,687.5,159.5,3.35,20.2,609.0,783.5,608.81
2018,7,29,9,0,706.0,165.0,3.3,20.7,653.0,827.32,636.56
2018,7,29,9,15,722.0,168.5,3.35,20.95,693.0,865.19,660.9
2018,7,29,9,30,738.0,172.0,3.4,21.2,733.0,901.16,683.76
2018,7,29,9,45,751.0,174.5,3.4,21.45,768.0,931.04,701.98
2018,7,29,10,0,764.0,177.0,3.4,21.7,803.0,958.43,718.47
2018,7,29,10,15,775.0,178.0,3.45,21.85,832.5,973.77,727.46
2018,7,29,10,30,786.0,179.0,3.5,22.0,862.0,992.07,738.61
2018,7,29,10,45,765.0,198.0,3.55,22.15,876.5,1000.15,742.99
2018,7,29,11,0,744.0,217.0,3.6,22.3,891.0,998.7,741.22
2018,7,29,11,15,781.0,197.5,3.7,22.35,915.0,1005.51,745.79
2018,7,29,11,30,818.0,178.0,3.8,22.4,939.0,1016.36,753.08
2018,7,29,11,45,824.0,175.5,3.85,22.5,947.5,1009.85,748.42
2018,7,29,12,0,830.0,173.0,3.9,22.6,956.0,1000.01,741.78
2018,7,29,12,15,685.0,263.0,3.95,22.6,909.0,938.57,700.58
2018,7,29,12,30,540.0,353.0,4.0,22.6,862.0,871.26,650.55
2018,7,29,12,45,507.0,364.5,4.1,22.6,839.5,834.19,625.02
2018,7,29,13,0,474.0,376.0,4.2,22.6,817.0,796.62,598.67
2018,7,29,13,15,400.0,391.0,4.25,22.45,759.0,727.01,548.8
2018,7,29,13,30,326.0,406.0,4.3,22.3,701.0,658.47,499.11
2018,7,29,13,45,341.5,387.5,4.35,22.15,689.5,636.59,484.7
2018,7,29,14,0,357.0,369.0,4.4,22.0,678.0,612.91,468.58
2018,7,29,14,15,374.0,352.5,4.45,21.7,666.5,590.21,453.1
2018,7,29,14,30,391.0,336.0,4.5,21.4,655.0,565.37,435.64
2018,7,29,14,45,362.0,326.0,4.5,21.15,611.5,515.94,398.65
2018,7,29,15,0,333.0,316.0,4.5,20.9,568.0,468.69,362.85
2018,7,29,15,15,334.0,293.5,4.5,20.9,534.5,428.53,331.79
2018,7,29,15,30,335.0,271.0,4.5,20.9,501.0,388.11,299.84
2018,7,29,15,45,408.0,229.5,4.55,20.4,491.0,357.61,274.79
2018,7,29,16,0,481.0,188.0,4.6,19.9,481.0,321.47,243.37
2018,7,29,16,15,504.5,169.0,4.6,19.5,454.0,281.53,208.12
2018,7,29,16,30,528.0,150.0,4.6,19.1,427.0,238.84,170.02
2018,7,29,16,45,584.5,122.5,4.6,18.7,400.0,191.57,127.22
2018,7,29,17,0,641.0,95.0,4.6,18.3,373.0,138.06,81.97
2018,7,29,17,15,621.0,87.0,4.55,17.8,328.0,90.25,52.22
2018,7,29,17,30,601.0,79.0,4.5,17.3,283.0,53.62,41.81
2018,7,29,17,45,547.5,71.0,4.45,16.8,233.0,49.91,38.66
2018,7,29,18,0,494.0,63.0,4.4,16.3,183.0,45.96,35.13
2018,7,29,18,15,415.5,54.0,4.3,15.95,138.5,40.84,30.37
2018,7,29,18,30,337.0,45.0,4.2,15.6,94.0,35.48,25.15
2018,7,29,18,45,232.0,32.5,4.1,15.25,60.0,25.38,15.01
2018,7,29,19,0,127.0,20.0,4.0,14.9,26.0,15.89,0.0
2018,7,29,19,15,63.5,10.0,3.95,14.75,13.0,9.53,0.0
2018,7,29,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,30,5,15,39.0,9.5,3.35,13.2,11.5,15.46,0.0
2018,7,30,5,30,78.0,19.0,3.4,13.6,23.0,40.61,0.0
2018,7,30,5,45,153.0,35.5,3.5,14.0,54.5,94.01,64.41
2018,7,30,6,0,228.0,52.0,3.6,14.4,86.0,146.19,111.12
2018,7,30,6,15,295.5,67.5,3.55,15.1,129.0,202.82,160.66
2018,7,30,6,30,363.0,83.0,3.5,15.8,172.0,266.78,215.85
2018,7,30,6,45,417.0,95.5,3.5,16.45,221.0,327.51,267.47
2018,7,30,7,0,471.0,108.0,3.5,17.1,270.0,393.3,321.71
2018,7,30,7,15,507.0,118.0,3.4,17.7,318.0,450.07,367.03
2018,7,30,7,30,543.0,128.0,3.3,18.3,366.0,509.27,412.74
2018,7,30,7,45,570.5,137.5,3.25,18.95,414.5,568.74,456.95
2018,7,30,8,0,598.0,147.0,3.2,19.6,463.0,624.93,497.39
2018,7,30,8,15,622.0,154.0,3.2,20.25,510.0,676.19,533.24
2018,7,30,8,30,646.0,161.0,3.2,20.9,557.0,727.28,568.04
2018,7,30,8,45,665.0,167.0,3.2,21.55,601.0,772.56,597.3
2018,7,30,9,0,684.0,173.0,3.2,22.2,645.0,816.71,625.08
2018,7,30,9,15,689.0,181.5,3.2,22.8,681.0,849.4,644.56
2018,7,30,9,30,694.0,190.0,3.2,23.4,717.0,879.7,662.27
2018,7,30,9,45,723.0,186.0,3.25,24.0,757.5,916.96,684.84
2018,7,30,10,0,752.0,182.0,3.3,24.6,798.0,952.39,705.88
2018,7,30,10,15,763.5,184.0,3.35,25.15,828.0,974.91,718.34
2018,7,30,10,30,775.0,186.0,3.4,25.7,858.0,988.43,724.97
2018,7,30,10,45,785.5,185.0,3.45,26.25,881.0,1001.04,731.14
2018,7,30,11,0,796.0,184.0,3.5,26.8,904.0,1010.5,735.32
2018,7,30,11,15,802.5,183.5,3.55,27.2,919.5,1013.18,735.66
2018,7,30,11,30,809.0,183.0,3.6,27.6,935.0,1012.55,734.01
2018,7,30,11,45,813.5,182.5,3.65,28.0,943.5,1006.6,729.05
2018,7,30,12,0,818.0,182.0,3.7,28.4,952.0,997.35,722.11
2018,7,30,12,15,825.0,177.5,3.75,28.6,954.0,983.28,712.72
2018,7,30,12,30,832.0,173.0,3.8,28.8,956.0,965.94,701.29
2018,7,30,12,45,839.5,166.5,3.85,29.0,951.0,943.86,686.83
2018,7,30,13,0,847.0,160.0,3.9,29.2,946.0,918.57,670.29
2018,7,30,13,15,844.0,158.5,3.95,29.1,931.0,885.92,649.61
2018,7,30,13,30,841.0,157.0,4.0,29.0,916.0,850.78,627.16
2018,7,30,13,45,836.5,155.0,4.05,28.9,894.0,811.64,601.81
2018,7,30,14,0,832.0,153.0,4.1,28.8,872.0,770.44,574.8
2018,7,30,14,15,823.5,151.5,4.15,28.45,843.0,725.02,543.76
2018,7,30,14,30,815.0,150.0,4.2,28.1,814.0,678.27,510.7
2018,7,30,14,45,803.5,147.5,4.25,27.75,778.5,627.66,473.99
2018,7,30,15,0,792.0,145.0,4.3,27.4,743.0,576.48,435.78
2018,7,30,15,15,778.0,141.5,4.3,27.4,702.5,522.81,393.96
2018,7,30,15,30,764.0,138.0,4.3,27.4,662.0,469.32,351.16
2018,7,30,15,45,743.0,135.0,4.3,26.35,616.5,410.37,304.5
2018,7,30,16,0,722.0,132.0,4.3,25.3,571.0,355.88,259.8
2018,7,30,16,15,691.5,129.0,4.3,24.6,521.0,300.4,213.27
2018,7,30,16,30,661.0,126.0,4.3,23.9,471.0,247.98,169.09
2018,7,30,16,45,625.0,120.5,4.3,23.2,420.0,195.88,126.61
2018,7,30,17,0,589.0,115.0,4.3,22.5,369.0,147.99,90.86
2018,7,30,17,15,542.5,108.0,4.3,21.6,318.5,102.78,64.26
2018,7,30,17,30,496.0,101.0,4.3,20.7,268.0,71.07,56.35
2018,7,30,17,45,435.5,90.0,4.3,19.8,218.5,64.82,51.16
2018,7,30,18,0,375.0,79.0,4.3,18.9,169.0,58.24,45.46
2018,7,30,18,15,303.5,64.0,4.25,18.2,125.5,48.17,36.42
2018,7,30,18,30,232.0,49.0,4.2,17.5,82.0,37.63,26.73
2018,7,30,18,45,152.5,32.5,4.1,16.8,50.5,25.37,14.67
2018,7,30,19,0,73.0,16.0,4.0,16.1,19.0,12.6,0.0
2018,7,30,19,15,36.5,8.0,4.0,15.75,9.5,7.63,0.0
2018,7,30,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,2.95,12.75,10.0,14.01,0.0
2018,7,31,5,30,78.0,16.0,3.0,13.2,20.0,39.73,0.0
