Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.5,2.85,13.5,8.0,0.0,0.0
2018,8,10,5,30,101.0,13.0,3.0,14.0,16.0,33.73,0.0
2018,8,10,5,45,222.5,26.0,3.1,14.5,48.5,99.84,51.54
2018,8,10,6,0,344.0,39.0,3.2,15.0,81.0,170.37,125.38
2018,8,10,6,15,423.0,49.0,3.15,15.7,125.5,232.47,181.22
2018,8,10,6,30,502.0,59.0,3.1,16.4,170.0,303.01,242.85
2018,8,10,6,45,554.5,67.0,3.05,17.15,219.5,366.22,297.18
2018,8,10,7,0,607.0,75.0,3.0,17.9,269.0,434.03,353.15
2018,8,10,7,15,643.5,82.0,2.95,18.9,320.0,495.3,401.45
2018,8,10,7,30,680.0,89.0,2.9,19.9,371.0,558.72,449.34
2018,8,10,7,45,705.5,95.0,2.9,20.9,421.0,615.1,490.14
2018,8,10,8,0,731.0,101.0,2.9,21.9,471.0,671.85,529.12
2018,8,10,8,15,751.5,105.5,2.85,22.7,519.0,719.93,560.0
2018,8,10,8,30,772.0,110.0,2.8,23.5,567.0,770.3,591.72
2018,8,10,8,45,786.5,114.5,2.8,24.35,611.5,814.48,618.5
2018,8,10,9,0,801.0,119.0,2.8,25.2,656.0,856.89,643.54
2018,8,10,9,15,807.0,125.5,2.85,25.95,695.0,891.76,663.66
2018,8,10,9,30,813.0,132.0,2.9,26.7,734.0,923.9,681.78
2018,8,10,9,45,814.0,139.5,2.9,27.45,766.5,949.46,695.03
2018,8,10,10,0,815.0,147.0,2.9,28.2,799.0,971.79,706.11
2018,8,10,10,15,823.5,148.5,3.0,28.75,827.5,991.73,717.02
2018,8,10,10,30,832.0,150.0,3.1,29.3,856.0,1008.53,725.95
2018,8,10,10,45,838.5,151.0,3.2,29.85,878.5,1019.49,731.22
2018,8,10,11,0,845.0,152.0,3.3,30.4,901.0,1027.05,734.45
2018,8,10,11,15,849.0,153.0,3.4,30.7,916.0,1028.62,734.73
2018,8,10,11,30,853.0,154.0,3.5,31.0,931.0,1026.68,732.93
2018,8,10,11,45,855.0,154.0,3.6,31.35,938.0,1018.21,726.93
2018,8,10,12,0,857.0,154.0,3.7,31.7,945.0,997.68,713.35
2018,8,10,12,15,855.5,154.5,3.75,31.9,944.0,980.06,701.87
2018,8,10,12,30,854.0,155.0,3.8,32.1,943.0,966.82,693.27
2018,8,10,12,45,850.0,156.0,3.9,32.35,934.5,940.62,676.43
2018,8,10,13,0,846.0,157.0,4.0,32.6,926.0,911.6,657.78
2018,8,10,13,15,843.0,155.0,4.1,32.6,910.0,877.84,636.59
2018,8,10,13,30,840.0,153.0,4.2,32.6,894.0,841.57,613.56
2018,8,10,13,45,835.0,150.5,4.3,32.6,871.0,800.9,587.34
2018,8,10,14,0,830.0,148.0,4.4,32.6,848.0,758.2,559.48
2018,8,10,14,15,822.0,145.5,4.45,32.35,818.0,711.59,527.39
2018,8,10,14,30,814.0,143.0,4.5,32.1,788.0,663.61,493.48
2018,8,10,14,45,803.5,140.0,4.6,31.85,752.5,612.53,456.55
2018,8,10,15,0,793.0,137.0,4.7,31.6,717.0,560.79,418.15
2018,8,10,15,15,778.5,133.5,4.7,31.6,675.5,506.2,375.84
2018,8,10,15,30,764.0,130.0,4.7,31.6,634.0,451.88,332.57
2018,8,10,15,45,746.0,126.0,4.7,30.75,589.0,392.9,285.8
2018,8,10,16,0,728.0,122.0,4.7,29.9,544.0,337.97,240.69
2018,8,10,16,15,705.0,116.0,4.7,29.15,495.5,281.42,193.57
2018,8,10,16,30,682.0,110.0,4.7,28.4,447.0,227.13,148.29
2018,8,10,16,45,650.0,104.0,4.65,27.65,396.5,173.99,106.05
2018,8,10,17,0,618.0,98.0,4.6,26.9,346.0,124.62,71.43
2018,8,10,17,15,575.0,90.5,4.5,25.95,295.5,77.68,48.08
2018,8,10,17,30,532.0,83.0,4.4,25.0,245.0,59.04,45.13
2018,8,10,17,45,473.0,73.0,4.3,24.0,196.5,53.8,40.75
2018,8,10,18,0,414.0,63.0,4.2,23.0,148.0,48.25,35.88
2018,8,10,18,15,329.5,50.5,4.2,22.2,106.0,38.56,27.19
2018,8,10,18,30,245.0,38.0,4.2,21.4,64.0,29.64,18.62
2018,8,10,18,45,146.0,23.0,4.15,20.55,36.5,18.23,0.0
2018,8,10,19,0,47.0,8.0,4.1,19.7,9.0,7.63,0.0
2018,8,10,19,15,23.5,4.0,4.1,19.35,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.15,18.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.1,17.25,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,11,5,15,32.0,5.5,3.85,14.9,6.5,0.0,0.0
2018,8,11,5,30,64.0,11.0,3.9,15.3,13.0,23.97,0.0
2018,8,11,5,45,160.5,26.5,4.0,15.7,43.0,83.11,39.42
2018,8,11,6,0,257.0,42.0,4.1,16.1,73.0,144.88,106.06
2018,8,11,6,15,335.0,55.5,4.1,16.75,116.0,204.31,158.92
2018,8,11,6,30,413.0,69.0,4.1,17.4,159.0,272.54,218.26
2018,8,11,6,45,468.5,79.5,4.05,18.1,207.5,334.31,271.37
2018,8,11,7,0,524.0,90.0,4.0,18.8,256.0,405.06,329.93
2018,8,11,7,15,564.5,98.5,4.05,19.6,306.5,466.51,379.21
2018,8,11,7,30,605.0,107.0,4.1,20.4,357.0,530.59,428.81
2018,8,11,7,45,634.5,114.5,4.15,21.25,407.0,588.18,471.67
2018,8,11,8,0,664.0,122.0,4.2,22.1,457.0,646.61,513.79
2018,8,11,8,15,686.5,128.5,4.2,22.75,505.0,698.96,550.02
2018,8,11,8,30,709.0,135.0,4.2,23.4,553.0,750.88,584.43
2018,8,11,8,45,725.0,141.0,4.2,24.05,597.5,795.95,613.22
2018,8,11,9,0,741.0,147.0,4.2,24.7,642.0,839.52,640.48
2018,8,11,9,15,751.5,152.5,4.2,25.25,681.5,875.75,662.47
2018,8,11,9,30,762.0,158.0,4.2,25.8,721.0,909.67,682.65
2018,8,11,9,45,767.5,165.0,4.25,26.35,755.0,937.97,699.1
2018,8,11,10,0,773.0,172.0,4.3,26.9,789.0,957.46,709.56
2018,8,11,10,15,780.5,175.5,4.35,27.2,818.0,977.88,721.45
2018,8,11,10,30,788.0,179.0,4.4,27.5,847.0,995.23,731.31
2018,8,11,10,45,788.5,184.5,4.45,27.85,867.5,1004.4,735.71
2018,8,11,11,0,789.0,190.0,4.5,28.2,888.0,1010.21,738.06
2018,8,11,11,15,768.5,204.5,4.6,28.3,893.5,1007.48,735.93
2018,8,11,11,30,748.0,219.0,4.7,28.4,899.0,995.03,727.78
2018,8,11,11,45,775.5,205.0,4.75,28.5,915.0,991.06,725.07
2018,8,11,12,0,803.0,191.0,4.8,28.6,931.0,990.8,724.87
2018,8,11,12,15,806.5,188.5,4.9,28.55,931.5,975.01,715.26
2018,8,11,12,30,810.0,186.0,5.0,28.5,932.0,956.04,703.65
2018,8,11,12,45,812.0,182.5,5.1,28.4,924.5,931.62,688.49
2018,8,11,13,0,814.0,179.0,5.2,28.3,917.0,904.27,671.28
2018,8,11,13,15,808.5,178.5,5.25,28.1,900.5,870.56,649.59
2018,8,11,13,30,803.0,178.0,5.3,27.9,884.0,834.59,626.18
2018,8,11,13,45,795.0,176.5,5.35,27.7,860.5,793.65,599.07
2018,8,11,14,0,787.0,175.0,5.4,27.5,837.0,751.02,569.42
2018,8,11,14,15,778.0,172.5,5.4,27.2,807.0,705.31,536.73
2018,8,11,14,30,769.0,170.0,5.4,26.9,777.0,657.67,501.92
2018,8,11,14,45,756.5,166.5,5.35,26.6,741.0,606.24,463.33
2018,8,11,15,0,744.0,163.0,5.3,26.3,705.0,554.48,423.53
2018,8,11,15,15,725.0,159.5,5.3,26.3,662.5,499.43,379.86
2018,8,11,15,30,706.0,156.0,5.3,26.3,620.0,445.24,335.8
2018,8,11,15,45,689.0,150.0,5.2,25.45,576.0,390.76,291.38
2018,8,11,16,0,672.0,144.0,5.1,24.6,532.0,337.46,246.74
2018,8,11,16,15,647.5,136.5,5.05,24.0,483.5,282.32,200.01
2018,8,11,16,30,623.0,129.0,5.0,23.4,435.0,229.72,155.56
2018,8,11,16,45,591.0,121.5,4.9,22.8,385.5,178.81,114.58
2018,8,11,17,0,559.0,114.0,4.8,22.2,336.0,131.78,81.22
2018,8,11,17,15,515.5,104.0,4.7,21.5,286.0,85.74,57.38
2018,8,11,17,30,472.0,94.0,4.6,20.8,236.0,67.36,53.16
2018,8,11,17,45,414.0,82.0,4.55,20.1,189.0,60.15,46.94
2018,8,11,18,0,356.0,70.0,4.5,19.4,142.0,52.58,40.16
2018,8,11,18,15,277.0,54.0,4.45,18.85,100.5,41.38,29.97
2018,8,11,18,30,198.0,38.0,4.4,18.3,59.0,29.68,18.74
2018,8,11,18,45,116.0,22.5,4.3,17.7,33.0,17.87,0.0
2018,8,11,19,0,34.0,7.0,4.2,17.1,7.0,6.67,0.0
2018,8,11,19,15,17.0,3.5,4.2,16.8,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,12,5,15,20.5,4.5,2.6,13.9,5.0,0.0,0.0
2018,8,12,5,30,41.0,9.0,2.7,14.3,10.0,17.19,0.0
2018,8,12,5,45,115.0,26.0,2.8,14.7,37.5,69.94,29.85
2018,8,12,6,0,189.0,43.0,2.9,15.1,65.0,124.2,90.88
2018,8,12,6,15,259.0,59.5,2.8,15.75,106.0,180.14,140.34
2018,8,12,6,30,329.0,76.0,2.7,16.4,147.0,243.97,195.55
2018,8,12,6,45,383.5,89.5,2.6,17.05,194.0,304.11,246.83
2018,8,12,7,0,438.0,103.0,2.5,17.7,241.0,369.53,300.76
2018,8,12,7,15,482.0,113.5,2.5,18.45,290.5,430.09,349.07
2018,8,12,7,30,526.0,124.0,2.5,19.2,340.0,493.98,398.27
2018,8,12,7,45,561.0,132.0,2.45,19.95,389.5,551.67,440.91
2018,8,12,8,0,596.0,140.0,2.4,20.7,439.0,616.23,487.01
2018,8,12,8,15,624.0,146.0,2.4,21.5,487.0,669.73,523.72
2018,8,12,8,30,652.0,152.0,2.4,22.3,535.0,723.32,559.37
2018,8,12,8,45,674.5,156.5,2.45,23.1,580.0,770.35,589.04
2018,8,12,9,0,697.0,161.0,2.5,23.9,625.0,816.42,617.5
2018,8,12,9,15,718.5,162.0,2.6,24.6,666.5,856.42,641.94
2018,8,12,9,30,740.0,163.0,2.7,25.3,708.0,894.76,665.01
2018,8,12,9,45,759.5,162.0,2.75,26.05,744.5,927.0,683.26
2018,8,12,10,0,779.0,161.0,2.8,26.8,781.0,951.73,696.45
2018,8,12,10,15,790.5,161.5,2.95,27.3,810.5,973.03,708.93
2018,8,12,10,30,802.0,162.0,3.1,27.8,840.0,991.34,719.5
2018,8,12,10,45,811.0,162.0,3.25,28.3,863.0,1003.46,726.12
2018,8,12,11,0,820.0,162.0,3.4,28.8,886.0,1012.29,730.73
2018,8,12,11,15,825.5,162.5,3.6,29.1,901.5,1014.74,732.26
2018,8,12,11,30,831.0,163.0,3.8,29.4,917.0,1013.74,731.67
2018,8,12,11,45,834.5,162.0,3.95,29.7,924.5,1005.76,726.31
2018,8,12,12,0,838.0,161.0,4.1,30.0,932.0,994.38,718.85
2018,8,12,12,15,839.0,160.5,4.2,30.1,931.5,977.76,708.32
2018,8,12,12,30,840.0,160.0,4.3,30.2,931.0,957.92,695.75
2018,8,12,12,45,840.0,157.5,4.4,30.25,923.0,932.06,679.35
2018,8,12,13,0,840.0,155.0,4.5,30.3,915.0,903.25,660.96
2018,8,12,13,15,836.5,153.5,4.6,30.15,899.0,869.62,639.76
2018,8,12,13,30,833.0,152.0,4.7,30.0,883.0,833.52,616.9
2018,8,12,13,45,828.5,149.5,4.8,29.9,860.5,793.36,590.93
2018,8,12,14,0,824.0,147.0,4.9,29.8,838.0,751.16,563.18
2018,8,12,14,15,817.0,144.0,4.95,29.45,808.5,704.89,530.91
2018,8,12,14,30,810.0,141.0,5.0,29.1,779.0,657.19,496.75
2018,8,12,14,45,801.0,137.0,5.05,28.75,743.5,606.16,459.21
2018,8,12,15,0,792.0,133.0,5.1,28.4,708.0,554.34,419.95
2018,8,12,15,15,777.0,129.5,5.1,28.4,666.5,499.47,376.56
2018,8,12,15,30,762.0,126.0,5.1,28.4,625.0,444.92,332.26
2018,8,12,15,45,746.5,121.0,5.1,27.35,580.5,386.15,284.91
2018,8,12,16,0,731.0,116.0,5.1,26.3,536.0,331.11,238.94
2018,8,12,16,15,707.0,110.5,5.05,25.55,487.0,274.54,190.87
2018,8,12,16,30,683.0,105.0,5.0,24.8,438.0,220.35,144.94
2018,8,12,16,45,655.0,97.5,4.9,24.1,388.0,166.52,101.47
2018,8,12,17,0,627.0,90.0,4.8,23.4,338.0,116.0,65.73
2018,8,12,17,15,589.0,83.0,4.65,22.5,289.0,69.14,43.23
2018,8,12,17,30,551.0,76.0,4.5,21.6,240.0,53.64,41.11
2018,8,12,17,45,490.5,66.5,4.4,20.7,191.5,48.59,36.78
2018,8,12,18,0,430.0,57.0,4.3,19.8,143.0,43.24,31.98
2018,8,12,18,15,345.0,45.5,4.2,19.15,101.5,35.66,24.98
2018,8,12,18,30,260.0,34.0,4.1,18.5,60.0,26.56,15.95
2018,8,12,18,45,154.0,21.0,4.0,17.8,34.0,16.7,0.0
2018,8,12,19,0,48.0,8.0,3.9,17.1,8.0,7.63,0.0
2018,8,12,19,15,24.0,4.0,3.85,16.8,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,13,5,15,32.0,5.5,3.25,13.35,6.0,0.0,0.0
2018,8,13,5,30,64.0,11.0,3.4,13.8,12.0,23.9,0.0
2018,8,13,5,45,165.0,25.5,3.55,14.25,41.0,82.29,31.28
2018,8,13,6,0,266.0,40.0,3.7,14.7,70.0,145.65,106.25
2018,8,13,6,15,347.0,52.0,3.7,15.2,112.5,204.8,159.68
2018,8,13,6,30,428.0,64.0,3.7,15.7,155.0,275.46,221.59
2018,8,13,6,45,467.5,75.0,3.75,16.2,199.5,331.75,270.95
2018,8,13,7,0,507.0,86.0,3.8,16.7,244.0,391.4,321.41
2018,8,13,7,15,561.0,92.5,3.75,17.3,297.0,457.79,375.43
2018,8,13,7,30,615.0,99.0,3.7,17.9,350.0,528.12,430.67
2018,8,13,7,45,650.0,104.5,3.7,18.45,401.0,587.66,475.87
2018,8,13,8,0,685.0,110.0,3.7,19.0,452.0,648.5,520.69
2018,8,13,8,15,708.5,115.0,3.7,19.6,500.5,700.72,556.53
2018,8,13,8,30,732.0,120.0,3.7,20.2,549.0,752.55,591.18
2018,8,13,8,45,749.5,124.0,3.7,20.75,593.5,797.38,620.19
2018,8,13,9,0,767.0,128.0,3.7,21.3,638.0,836.91,644.99
2018,8,13,9,15,774.5,135.0,3.75,21.85,677.0,872.69,667.11
2018,8,13,9,30,782.0,142.0,3.8,22.4,716.0,905.9,687.25
2018,8,13,9,45,784.0,149.5,3.85,22.9,748.5,931.65,702.27
2018,8,13,10,0,786.0,157.0,3.9,23.4,781.0,954.28,715.18
2018,8,13,10,15,794.5,159.5,3.95,23.75,810.0,974.82,727.12
2018,8,13,10,30,803.0,162.0,4.0,24.1,839.0,992.28,737.03
2018,8,13,10,45,808.0,164.0,4.1,24.45,860.5,1002.47,742.49
2018,8,13,11,0,813.0,166.0,4.2,24.8,882.0,1009.32,745.89
2018,8,13,11,15,816.0,168.0,4.3,24.95,897.0,1010.77,746.4
2018,8,13,11,30,819.0,170.0,4.4,25.1,912.0,1008.8,744.8
2018,8,13,11,45,819.0,172.0,4.5,25.2,918.5,1000.45,739.23
2018,8,13,12,0,819.0,174.0,4.6,25.3,925.0,988.78,731.75
2018,8,13,12,15,825.0,170.0,4.7,25.25,926.0,973.57,722.56
2018,8,13,12,30,831.0,166.0,4.8,25.2,927.0,955.06,711.16
2018,8,13,12,45,837.0,160.5,4.9,25.1,921.0,931.78,696.66
2018,8,13,13,0,843.0,155.0,5.0,25.0,915.0,905.29,679.89
2018,8,13,13,15,839.5,153.5,5.05,24.75,899.5,871.49,658.06
2018,8,13,13,30,836.0,152.0,5.1,24.5,884.0,835.2,634.32
2018,8,13,13,45,830.0,150.5,5.2,24.25,861.0,794.65,607.57
2018,8,13,14,0,824.0,149.0,5.3,24.0,838.0,752.14,578.93
2018,8,13,14,15,816.0,146.5,5.3,23.6,808.0,705.56,545.29
2018,8,13,14,30,808.0,144.0,5.3,23.2,778.0,657.63,509.83
2018,8,13,14,45,797.0,141.0,5.35,22.8,742.0,606.33,471.05
2018,8,13,15,0,786.0,138.0,5.4,22.4,706.0,554.44,430.68
2018,8,13,15,15,770.5,134.5,5.4,22.4,664.5,499.55,386.09
2018,8,13,15,30,755.0,131.0,5.4,22.4,623.0,442.13,338.45
2018,8,13,15,45,736.5,127.0,5.3,21.4,578.0,386.21,291.87
2018,8,13,16,0,718.0,123.0,5.2,20.4,533.0,331.53,245.01
2018,8,13,16,15,694.0,117.5,5.15,19.8,484.5,275.63,196.34
2018,8,13,16,30,670.0,112.0,5.1,19.2,436.0,222.12,150.0
2018,8,13,16,45,637.0,105.0,5.0,18.6,385.0,168.73,106.33
2018,8,13,17,0,604.0,98.0,4.9,18.0,334.0,119.27,71.12
2018,8,13,17,15,560.0,90.0,4.8,17.5,284.0,72.9,48.68
2018,8,13,17,30,516.0,82.0,4.7,17.0,234.0,58.92,46.56
2018,8,13,17,45,454.0,71.5,4.6,16.5,186.0,53.2,41.5
2018,8,13,18,0,392.0,61.0,4.5,16.0,138.0,45.84,34.76
2018,8,13,18,15,305.0,48.0,4.4,15.6,97.0,36.82,26.33
2018,8,13,18,30,218.0,35.0,4.3,15.2,56.0,27.42,16.64
2018,8,13,18,45,126.5,20.5,4.2,14.85,31.0,16.34,0.0
2018,8,13,19,0,35.0,6.0,4.1,14.5,6.0,5.72,0.0
2018,8,13,19,15,17.5,3.0,4.05,14.3,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,14,5,15,11.0,3.5,3.4,13.65,3.5,0.0,0.0
2018,8,14,5,30,22.0,7.0,3.6,14.0,7.0,11.27,0.0
2018,8,14,5,45,78.0,24.5,3.75,14.35,32.0,53.46,15.41
2018,8,14,6,0,134.0,42.0,3.9,14.7,57.0,99.77,71.98
2018,8,14,6,15,166.0,53.0,3.95,15.15,81.5,130.0,100.64
2018,8,14,6,30,198.0,64.0,4.0,15.6,106.0,164.49,131.85
2018,8,14,6,45,168.5,78.5,4.1,16.05,121.0,176.61,143.78
2018,8,14,7,0,139.0,93.0,4.2,16.5,136.0,177.37,145.12
2018,8,14,7,15,107.0,114.0,4.15,16.9,150.5,188.09,153.69
2018,8,14,7,30,75.0,135.0,4.1,17.3,165.0,186.52,151.46
2018,8,14,7,45,59.5,142.5,4.1,17.7,168.5,185.89,150.11
2018,8,14,8,0,44.0,150.0,4.1,18.1,172.0,183.94,147.5
2018,8,14,8,15,76.5,195.5,4.1,18.5,238.5,259.79,208.68
2018,8,14,8,30,109.0,241.0,4.1,18.9,305.0,350.01,279.39
2018,8,14,8,45,193.0,255.0,4.1,19.3,379.0,439.3,349.54
2018,8,14,9,0,277.0,269.0,4.1,19.7,453.0,546.5,431.1
2018,8,14,9,15,280.0,281.0,4.1,20.05,476.5,569.07,445.97
2018,8,14,9,30,283.0,293.0,4.1,20.4,500.0,590.66,460.36
2018,8,14,9,45,362.0,289.0,4.15,20.75,567.0,666.23,516.46
2018,8,14,10,0,441.0,285.0,4.2,21.1,634.0,757.23,581.79
2018,8,14,10,15,493.5,280.0,4.2,21.35,684.0,808.13,617.2
2018,8,14,10,30,546.0,275.0,4.2,21.6,734.0,858.06,651.67
2018,8,14,10,45,520.0,296.5,4.25,21.9,743.0,855.85,647.53
2018,8,14,11,0,494.0,318.0,4.3,22.2,752.0,850.69,641.79
2018,8,14,11,15,506.5,317.0,4.35,22.4,768.5,858.22,646.59
2018,8,14,11,30,519.0,316.0,4.4,22.6,785.0,863.36,649.69
2018,8,14,11,45,669.5,245.0,4.45,22.75,855.0,933.3,701.54
2018,8,14,12,0,820.0,174.0,4.5,22.9,925.0,989.4,738.96
2018,8,14,12,15,824.0,171.0,4.55,22.95,925.0,973.21,727.85
2018,8,14,12,30,828.0,168.0,4.6,23.0,925.0,953.76,715.1
2018,8,14,12,45,831.0,164.5,4.7,23.05,918.0,929.73,699.63
2018,8,14,13,0,834.0,161.0,4.8,23.1,911.0,902.63,681.99
2018,8,14,13,15,833.0,158.0,4.85,23.05,896.0,869.64,660.11
2018,8,14,13,30,832.0,155.0,4.9,23.0,881.0,834.05,636.27
2018,8,14,13,45,829.0,151.5,4.95,22.95,858.5,793.95,609.06
2018,8,14,14,0,826.0,148.0,5.0,22.9,836.0,751.7,579.89
2018,8,14,14,15,819.5,144.5,5.05,22.65,806.5,705.06,546.1
2018,8,14,14,30,813.0,141.0,5.1,22.4,777.0,656.94,510.37
2018,8,14,14,45,804.0,137.5,5.15,22.1,741.5,606.08,471.68
2018,8,14,15,0,795.0,134.0,5.2,21.8,706.0,554.41,431.24
2018,8,14,15,15,780.0,130.5,5.2,21.8,664.5,499.26,386.35
2018,8,14,15,30,765.0,127.0,5.2,21.8,623.0,444.42,340.53
2018,8,14,15,45,748.0,122.0,5.2,20.95,577.5,384.78,290.87
2018,8,14,16,0,731.0,117.0,5.2,20.1,532.0,329.06,242.92
2018,8,14,16,15,709.5,110.5,5.15,19.65,483.5,272.23,193.11
2018,8,14,16,30,688.0,104.0,5.1,19.2,435.0,217.51,145.45
2018,8,14,16,45,657.0,98.0,5.05,18.7,385.0,164.2,101.75
2018,8,14,17,0,626.0,92.0,5.0,18.2,335.0,114.55,66.69
2018,8,14,17,15,582.0,85.0,4.85,17.7,284.5,67.72,45.12
2018,8,14,17,30,538.0,78.0,4.7,17.2,234.0,55.79,43.77
2018,8,14,17,45,476.0,68.5,4.6,16.65,186.0,50.83,39.36
2018,8,14,18,0,414.0,59.0,4.5,16.1,138.0,45.59,34.49
2018,8,14,18,15,323.5,46.0,4.3,15.7,96.5,35.35,24.97
2018,8,14,18,30,233.0,33.0,4.1,15.3,55.0,25.88,15.05
2018,8,14,18,45,131.5,19.0,3.9,14.9,30.0,15.15,0.0
2018,8,14,19,0,30.0,5.0,3.7,14.5,5.0,4.77,0.0
2018,8,14,19,15,15.0,2.5,3.65,14.35,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.0,2.55,13.6,4.5,0.0,0.0
2018,8,15,5,30,48.0,8.0,2.8,14.1,9.0,17.64,0.0
2018,8,15,5,45,148.5,23.0,3.1,14.6,37.0,74.02,17.06
2018,8,15,6,0,249.0,38.0,3.4,15.1,65.0,138.01,99.42
2018,8,15,6,15,304.0,50.0,3.4,15.55,101.0,186.16,144.46
2018,8,15,6,30,359.0,62.0,3.4,16.0,137.0,240.72,193.17
2018,8,15,6,45,231.0,84.5,3.45,16.5,138.0,214.85,174.9
2018,8,15,7,0,103.0,107.0,3.5,17.0,139.0,174.53,141.77
2018,8,15,7,15,90.5,120.0,3.45,17.5,151.5,185.45,150.7
2018,8,15,7,30,78.0,133.0,3.4,18.0,164.0,186.34,150.87
2018,8,15,7,45,107.0,159.0,3.35,18.5,208.0,247.01,200.02
2018,8,15,8,0,136.0,185.0,3.3,19.0,252.0,301.17,242.81
2018,8,15,8,15,221.0,198.0,3.3,19.5,320.5,397.44,318.98
2018,8,15,8,30,306.0,211.0,3.3,20.0,389.0,488.82,389.21
2018,8,15,8,45,357.5,218.5,3.3,20.5,442.5,550.69,434.86
2018,8,15,9,0,409.0,226.0,3.3,21.0,496.0,628.53,490.99
2018,8,15,9,15,423.5,242.0,3.35,21.45,537.0,670.22,519.17
2018,8,15,9,30,438.0,258.0,3.4,21.9,578.0,710.87,546.37
2018,8,15,9,45,577.0,217.0,3.4,22.35,660.0,812.42,619.56
2018,8,15,10,0,716.0,176.0,3.4,22.8,742.0,912.37,686.41
2018,8,15,10,15,753.0,167.0,3.5,23.15,781.5,941.67,704.12
2018,8,15,10,30,790.0,158.0,3.6,23.5,821.0,974.86,724.96
2018,8,15,10,45,828.5,143.0,3.7,23.8,854.5,1000.27,740.65
2018,8,15,11,0,867.0,128.0,3.8,24.1,888.0,1013.84,748.57
2018,8,15,11,15,877.5,124.5,3.95,24.25,904.5,1017.37,750.8
2018,8,15,11,30,888.0,121.0,4.1,24.4,921.0,1017.37,750.87
2018,8,15,11,45,891.0,120.5,4.2,24.6,928.5,1009.45,745.35
2018,8,15,12,0,894.0,120.0,4.3,24.8,936.0,998.02,737.64
2018,8,15,12,15,893.0,120.5,4.4,24.8,935.0,980.29,726.39
2018,8,15,12,30,892.0,121.0,4.5,24.8,934.0,959.27,712.98
2018,8,15,12,45,889.0,120.5,4.6,24.8,924.5,932.26,695.77
2018,8,15,13,0,886.0,120.0,4.7,24.8,915.0,902.3,676.53
2018,8,15,13,15,883.0,119.0,4.8,24.65,899.5,869.04,655.27
2018,8,15,13,30,880.0,118.0,4.9,24.5,884.0,833.12,631.92
2018,8,15,13,45,875.5,116.5,4.95,24.35,861.0,793.04,605.13
2018,8,15,14,0,871.0,115.0,5.0,24.2,838.0,750.75,576.47
2018,8,15,14,15,864.5,112.5,5.05,23.85,808.5,704.11,544.04
2018,8,15,14,30,858.0,110.0,5.1,23.5,779.0,655.83,508.36
2018,8,15,14,45,849.0,108.0,5.15,23.2,743.5,605.08,469.67
2018,8,15,15,0,840.0,106.0,5.2,22.9,708.0,553.35,429.07
2018,8,15,15,15,826.5,103.5,5.2,22.9,667.0,495.92,382.35
2018,8,15,15,30,813.0,101.0,5.2,22.9,626.0,440.23,335.66
2018,8,15,15,45,797.0,97.5,5.15,22.05,580.5,383.02,287.5
2018,8,15,16,0,781.0,94.0,5.1,21.2,535.0,326.67,238.69
2018,8,15,16,15,760.0,89.5,5.0,20.75,486.5,269.27,188.12
2018,8,15,16,30,739.0,85.0,4.9,20.3,438.0,213.83,139.68
2018,8,15,16,45,709.5,80.5,4.8,19.85,387.5,159.42,95.14
2018,8,15,17,0,680.0,76.0,4.7,19.4,337.0,104.15,56.17
2018,8,15,17,15,638.0,70.0,4.6,18.85,286.0,55.02,34.9
2018,8,15,17,30,596.0,64.0,4.5,18.3,235.0,44.54,33.68
2018,8,15,17,45,534.0,56.5,4.4,17.8,186.5,40.76,30.32
2018,8,15,18,0,472.0,49.0,4.3,17.3,138.0,36.78,26.6
2018,8,15,18,15,376.5,39.5,4.1,16.9,96.5,30.75,20.83
2018,8,15,18,30,281.0,30.0,3.9,16.5,55.0,24.43,13.4
2018,8,15,18,45,160.0,17.5,3.75,16.1,30.0,16.68,0.0
2018,8,15,19,0,39.0,5.0,3.6,15.7,5.0,4.77,0.0
2018,8,15,19,15,19.5,2.5,3.55,15.5,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,16,5,15,35.5,4.5,2.1,12.9,5.0,0.0,0.0
2018,8,16,5,30,71.0,9.0,2.4,13.5,10.0,23.37,0.0
2018,8,16,5,45,199.5,21.5,2.7,14.05,39.5,85.64,12.24
2018,8,16,6,0,328.0,34.0,3.0,14.6,69.0,159.61,114.35
2018,8,16,6,15,417.0,43.0,3.0,15.15,112.5,223.17,172.92
2018,8,16,6,30,506.0,52.0,3.0,15.7,156.0,296.39,237.35
2018,8,16,6,45,555.5,60.0,3.05,16.2,204.0,358.24,291.57
2018,8,16,7,0,605.0,68.0,3.1,16.7,252.0,424.44,347.4
2018,8,16,7,15,631.5,76.0,3.1,17.25,300.0,480.87,393.28
2018,8,16,7,30,658.0,84.0,3.1,17.8,348.0,538.5,438.31
2018,8,16,7,45,711.0,84.0,3.1,18.35,404.5,603.27,487.66
2018,8,16,8,0,764.0,84.0,3.1,18.9,461.0,673.59,537.92
2018,8,16,8,15,786.0,87.0,3.15,19.5,509.5,725.49,572.9
2018,8,16,8,30,808.0,90.0,3.2,20.1,558.0,776.65,606.7
2018,8,16,8,45,824.5,92.5,3.2,20.7,603.5,821.49,635.08
2018,8,16,9,0,841.0,95.0,3.2,21.3,649.0,857.69,656.96
2018,8,16,9,15,850.5,99.0,3.2,21.9,689.0,893.85,678.56
2018,8,16,9,30,860.0,103.0,3.2,22.5,729.0,927.37,698.08
2018,8,16,9,45,865.5,106.5,3.2,23.1,763.0,953.67,712.56
2018,8,16,10,0,871.0,110.0,3.2,23.7,797.0,976.82,724.9
2018,8,16,10,15,879.0,111.0,3.2,24.2,826.0,996.43,735.17
2018,8,16,10,30,887.0,112.0,3.2,24.7,855.0,1012.74,743.31
2018,8,16,10,45,892.5,113.0,3.15,25.2,877.0,1023.11,747.24
2018,8,16,11,0,898.0,114.0,3.1,25.7,899.0,1029.94,749.0
2018,8,16,11,15,901.5,114.0,3.15,26.1,913.5,1030.09,747.73
2018,8,16,11,30,905.0,114.0,3.2,26.5,928.0,1026.64,744.32
2018,8,16,11,45,906.5,115.0,3.25,26.9,935.5,1018.62,738.11
2018,8,16,12,0,908.0,116.0,3.3,27.3,943.0,1007.03,729.75
2018,8,16,12,15,907.0,116.0,3.4,27.55,941.5,988.53,717.81
2018,8,16,12,30,906.0,116.0,3.5,27.8,940.0,966.68,703.75
2018,8,16,12,45,902.5,116.5,3.65,28.0,931.0,939.83,686.84
2018,8,16,13,0,899.0,117.0,3.8,28.2,922.0,909.98,667.85
2018,8,16,13,15,895.5,116.0,3.9,28.1,905.5,875.82,646.36
2018,8,16,13,30,892.0,115.0,4.0,28.0,889.0,838.99,622.85
2018,8,16,13,45,887.0,113.5,4.15,27.95,865.5,798.01,596.33
2018,8,16,14,0,882.0,112.0,4.3,27.9,842.0,754.81,567.91
2018,8,16,14,15,875.0,110.0,4.35,27.6,812.0,707.74,535.92
2018,8,16,14,30,868.0,108.0,4.4,27.3,782.0,659.04,500.65
2018,8,16,14,45,858.5,106.0,4.5,27.0,746.0,607.45,462.38
2018,8,16,15,0,849.0,104.0,4.6,26.7,710.0,554.91,422.27
2018,8,16,15,15,835.5,101.0,4.6,26.7,668.0,498.83,377.47
2018,8,16,15,30,822.0,98.0,4.6,26.7,626.0,439.78,329.22
2018,8,16,15,45,806.0,94.5,4.65,25.75,580.5,382.04,281.75
2018,8,16,16,0,790.0,91.0,4.7,24.8,535.0,325.14,233.46
2018,8,16,16,15,769.0,86.5,4.65,24.1,486.0,267.2,183.39
2018,8,16,16,30,748.0,82.0,4.6,23.4,437.0,211.22,135.34
2018,8,16,16,45,718.0,77.5,4.55,22.75,386.0,156.22,91.11
2018,8,16,17,0,688.0,73.0,4.5,22.1,335.0,100.6,52.8
2018,8,16,17,15,645.0,67.5,4.4,21.3,284.0,51.44,39.22
2018,8,16,17,30,602.0,62.0,4.3,20.5,233.0,43.14,32.14
2018,8,16,17,45,540.0,55.0,4.2,19.75,184.5,39.71,29.13
2018,8,16,18,0,478.0,48.0,4.1,19.0,136.0,36.12,25.79
2018,8,16,18,15,381.0,38.5,4.0,18.4,94.5,30.04,20.01
2018,8,16,18,30,284.0,29.0,3.9,17.8,53.0,23.68,12.22
2018,8,16,18,45,161.0,17.5,3.8,17.25,29.0,16.68,0.0
2018,8,16,19,0,38.0,6.0,3.7,16.7,5.0,0.0,0.0
2018,8,16,19,15,19.0,3.0,3.65,16.45,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.95,13.6,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,2.2,14.1,9.0,22.18,0.0
2018,8,17,5,45,198.0,20.5,2.4,14.65,38.0,83.72,2.02
2018,8,17,6,0,326.0,33.0,2.6,15.2,67.0,157.92,112.04
2018,8,17,6,15,418.0,42.0,2.6,15.85,111.0,222.39,171.45
2018,8,17,6,30,510.0,51.0,2.6,16.5,155.0,296.93,236.6
2018,8,17,6,45,572.0,56.5,2.55,17.15,204.5,362.16,293.02
2018,8,17,7,0,634.0,62.0,2.5,17.8,254.0,432.99,351.82
2018,8,17,7,15,675.5,67.0,2.45,18.5,306.0,494.01,400.6
2018,8,17,7,30,717.0,72.0,2.4,19.2,358.0,559.94,451.03
2018,8,17,7,45,747.5,75.5,2.35,19.9,409.5,618.62,493.87
2018,8,17,8,0,778.0,79.0,2.3,20.6,461.0,677.96,533.95
2018,8,17,8,15,800.5,81.5,2.3,21.45,510.0,730.2,567.64
2018,8,17,8,30,823.0,84.0,2.3,22.3,559.0,781.71,599.94
2018,8,17,8,45,840.0,86.5,2.25,23.1,605.0,821.05,622.77
2018,8,17,9,0,857.0,89.0,2.2,23.9,651.0,864.82,648.18
2018,8,17,9,15,870.5,90.0,2.2,24.75,692.0,901.68,668.69
2018,8,17,9,30,884.0,91.0,2.2,25.6,733.0,936.1,687.31
2018,8,17,9,45,895.0,92.0,2.25,26.4,769.0,965.46,703.05
2018,8,17,10,0,906.0,93.0,2.3,27.2,805.0,991.81,716.77
2018,8,17,10,15,913.5,94.0,2.35,27.85,834.5,1011.52,726.65
2018,8,17,10,30,921.0,95.0,2.4,28.5,864.0,1027.78,734.44
2018,8,17,10,45,927.0,95.0,2.45,29.2,886.5,1037.89,738.29
2018,8,17,11,0,933.0,95.0,2.5,29.9,909.0,1044.34,740.01
2018,8,17,11,15,937.0,95.5,2.55,30.5,924.5,1045.59,738.92
2018,8,17,11,30,941.0,96.0,2.6,31.1,940.0,1043.08,735.65
2018,8,17,11,45,943.5,95.5,2.65,31.65,947.5,1034.26,728.75
2018,8,17,12,0,946.0,95.0,2.7,32.2,955.0,1021.72,719.72
2018,8,17,12,15,945.5,96.0,2.75,32.5,954.5,1004.19,708.41
2018,8,17,12,30,945.0,97.0,2.8,32.8,954.0,983.13,694.98
2018,8,17,12,45,943.5,96.5,2.9,33.15,945.5,956.22,678.14
2018,8,17,13,0,942.0,96.0,3.0,33.5,937.0,926.08,659.21
2018,8,17,13,15,939.0,95.5,3.1,33.45,921.0,891.55,638.4
2018,8,17,13,30,936.0,95.0,3.2,33.4,905.0,854.17,615.5
2018,8,17,13,45,932.0,94.0,3.3,33.35,882.0,812.82,589.72
2018,8,17,14,0,928.0,93.0,3.4,33.3,859.0,769.04,561.95
2018,8,17,14,15,921.5,92.0,3.5,33.1,829.0,721.3,531.38
2018,8,17,14,30,915.0,91.0,3.6,32.9,799.0,671.75,496.65
2018,8,17,14,45,907.0,89.0,3.65,32.65,762.5,618.79,458.38
2018,8,17,15,0,899.0,87.0,3.7,32.4,726.0,564.65,418.0
2018,8,17,15,15,886.5,85.0,3.7,32.4,684.0,507.38,373.5
2018,8,17,15,30,874.0,83.0,3.7,32.4,642.0,449.89,327.46
2018,8,17,15,45,859.0,80.5,3.8,31.5,595.5,391.06,280.23
2018,8,17,16,0,844.0,78.0,3.9,30.6,549.0,332.82,231.88
2018,8,17,16,15,823.0,75.5,3.95,29.85,499.5,269.41,178.69
2018,8,17,16,30,802.0,73.0,4.0,29.1,450.0,211.97,130.47
2018,8,17,16,45,773.0,69.5,4.0,28.4,398.0,154.74,85.57
2018,8,17,17,0,744.0,66.0,4.0,27.7,346.0,100.85,50.33
2018,8,17,17,15,702.5,61.0,3.95,26.6,293.5,49.14,36.37
2018,8,17,17,30,661.0,56.0,3.9,25.5,241.0,42.45,30.84
2018,8,17,17,45,598.0,50.0,3.8,24.4,190.5,35.86,25.21
2018,8,17,18,0,535.0,44.0,3.7,23.3,140.0,32.9,22.5
2018,8,17,18,15,433.0,35.5,3.6,22.4,97.0,27.54,17.47
2018,8,17,18,30,331.0,27.0,3.5,21.5,54.0,21.98,10.09
2018,8,17,18,45,189.0,16.0,3.45,20.55,29.0,15.25,0.0
2018,8,17,19,0,47.0,5.0,3.4,19.6,4.0,0.0,0.0
2018,8,17,19,15,23.5,2.5,3.35,19.15,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,18,5,15,36.5,4.0,2.15,13.6,4.5,0.0,0.0
2018,8,18,5,30,73.0,8.0,2.4,14.2,9.0,22.78,0.0
2018,8,18,5,45,208.5,20.5,2.6,14.75,38.5,85.86,0.0
2018,8,18,6,0,344.0,33.0,2.8,15.3,68.0,163.6,115.21
2018,8,18,6,15,439.0,42.5,2.75,16.05,113.5,230.82,177.59
2018,8,18,6,30,534.0,52.0,2.7,16.8,159.0,308.43,245.25
2018,8,18,6,45,595.5,58.5,2.6,17.55,210.5,375.99,303.39
2018,8,18,7,0,657.0,65.0,2.5,18.3,262.0,449.06,363.56
2018,8,18,7,15,699.0,69.5,2.5,19.25,315.0,510.73,412.4
2018,8,18,7,30,741.0,74.0,2.5,20.2,368.0,577.63,463.02
2018,8,18,7,45,771.5,77.5,2.45,21.15,420.5,637.48,505.91
2018,8,18,8,0,802.0,81.0,2.4,22.1,473.0,697.91,545.82
2018,8,18,8,15,824.0,84.0,2.35,23.0,523.5,751.36,579.51
2018,8,18,8,30,846.0,87.0,2.3,23.9,574.0,803.96,611.6
2018,8,18,8,45,863.0,89.5,2.3,24.85,621.0,843.99,634.49
2018,8,18,9,0,880.0,92.0,2.3,25.8,668.0,888.45,659.96
2018,8,18,9,15,880.5,99.5,2.3,26.6,706.5,921.52,677.72
2018,8,18,9,30,881.0,107.0,2.3,27.4,745.0,951.25,693.18
2018,8,18,9,45,875.5,116.5,2.3,28.25,776.5,974.03,703.87
2018,8,18,10,0,870.0,126.0,2.3,29.1,808.0,993.0,712.14
2018,8,18,10,15,878.0,128.0,2.35,29.7,838.0,1013.46,722.61
2018,8,18,10,30,886.0,130.0,2.4,30.3,868.0,1030.58,730.98
2018,8,18,10,45,892.5,130.5,2.45,30.95,890.5,1041.15,735.21
2018,8,18,11,0,899.0,131.0,2.5,31.6,913.0,1048.17,737.38
2018,8,18,11,15,902.5,131.5,2.55,32.1,928.0,1048.57,736.03
2018,8,18,11,30,906.0,132.0,2.6,32.6,943.0,1045.32,732.62
2018,8,18,11,45,907.5,132.5,2.7,33.05,950.0,1036.45,726.52
2018,8,18,12,0,909.0,133.0,2.8,33.5,957.0,1024.0,718.31
2018,8,18,12,15,906.0,135.0,2.95,33.65,955.5,1005.24,707.52
2018,8,18,12,30,903.0,137.0,3.1,33.8,954.0,983.16,694.62
2018,8,18,12,45,896.5,139.0,3.25,33.95,943.5,954.73,677.61
2018,8,18,13,0,890.0,141.0,3.4,34.1,933.0,923.46,658.64
2018,8,18,13,15,887.5,139.5,3.5,34.0,917.0,889.57,638.16
2018,8,18,13,30,885.0,138.0,3.6,33.9,901.0,852.97,615.7
2018,8,18,13,45,880.5,136.5,3.75,33.75,878.0,812.26,590.59
2018,8,18,14,0,876.0,135.0,3.9,33.6,855.0,769.31,563.59
2018,8,18,14,15,868.0,132.5,4.0,33.3,824.0,722.15,531.9
2018,8,18,14,30,860.0,130.0,4.1,33.0,793.0,671.52,496.58
2018,8,18,14,45,849.0,128.0,4.15,32.7,756.0,618.34,458.21
2018,8,18,15,0,838.0,126.0,4.2,32.4,719.0,564.44,418.12
2018,8,18,15,15,823.0,122.0,4.2,32.4,675.5,506.35,373.19
2018,8,18,15,30,808.0,118.0,4.2,32.4,632.0,448.52,327.17
2018,8,18,15,45,788.5,114.5,4.3,31.35,585.0,390.02,280.74
2018,8,18,16,0,769.0,111.0,4.4,30.3,538.0,329.23,231.17
2018,8,18,16,15,742.0,106.5,4.35,29.5,487.0,270.43,182.17
2018,8,18,16,30,715.0,102.0,4.3,28.7,436.0,214.33,135.81
2018,8,18,16,45,679.5,96.0,4.3,27.9,383.0,158.86,93.02
2018,8,18,17,0,644.0,90.0,4.3,27.1,330.0,107.63,59.84
2018,8,18,17,15,595.0,83.0,4.2,25.95,278.0,59.94,45.68
2018,8,18,17,30,546.0,76.0,4.1,24.8,226.0,55.18,41.84
2018,8,18,17,45,477.0,65.5,3.95,23.65,176.5,49.23,36.76
2018,8,18,18,0,408.0,55.0,3.8,22.5,127.0,42.95,31.14
2018,8,18,18,15,310.0,41.5,3.75,21.6,85.5,33.34,22.3
2018,8,18,18,30,212.0,28.0,3.7,20.7,44.0,22.08,9.37
2018,8,18,18,45,112.5,15.0,3.65,19.75,23.0,14.3,0.0
2018,8,18,19,0,13.0,2.0,3.6,18.8,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,3.55,18.3,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,2.3,13.1,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.5,13.6,7.0,15.59,0.0
2018,8,19,5,45,143.5,21.0,2.75,14.1,33.0,68.88,0.0
2018,8,19,6,0,244.0,35.0,3.0,14.6,59.0,133.53,93.5
2018,8,19,6,15,333.0,48.0,3.05,15.25,102.0,195.23,150.74
2018,8,19,6,30,422.0,61.0,3.1,15.9,145.0,269.15,215.28
2018,8,19,6,45,486.0,70.5,3.1,16.5,194.5,335.64,272.89
2018,8,19,7,0,550.0,80.0,3.1,17.1,244.0,408.01,333.44
2018,8,19,7,15,595.5,87.5,3.1,17.8,296.0,472.61,385.62
2018,8,19,7,30,641.0,95.0,3.1,18.5,348.0,540.28,438.22
2018,8,19,7,45,676.5,101.0,3.1,19.2,400.5,601.98,484.34
2018,8,19,8,0,712.0,107.0,3.1,19.9,453.0,664.95,529.73
2018,8,19,8,15,738.0,111.0,3.15,20.65,503.0,719.08,566.06
2018,8,19,8,30,764.0,115.0,3.2,21.4,553.0,772.9,601.34
2018,8,19,8,45,784.0,118.5,3.2,22.15,599.5,816.68,628.48
2018,8,19,9,0,804.0,122.0,3.2,22.9,646.0,862.74,656.74
2018,8,19,9,15,823.0,123.5,3.25,23.55,689.5,903.89,681.67
2018,8,19,9,30,842.0,125.0,3.3,24.2,733.0,942.92,704.86
2018,8,19,9,45,857.0,125.5,3.35,24.85,770.5,974.59,722.89
2018,8,19,10,0,872.0,126.0,3.4,25.5,808.0,994.76,733.23
2018,8,19,10,15,881.0,127.0,3.45,26.0,838.0,1015.11,744.25
2018,8,19,10,30,890.0,128.0,3.5,26.5,868.0,1032.15,753.12
2018,8,19,10,45,899.0,128.0,3.55,27.0,892.0,1044.68,759.16
2018,8,19,11,0,908.0,128.0,3.6,27.5,916.0,1053.66,763.03
2018,8,19,11,15,913.0,128.5,3.65,27.9,932.0,1055.51,762.74
2018,8,19,11,30,918.0,129.0,3.7,28.3,948.0,1053.65,760.26
2018,8,19,11,45,921.5,128.0,3.75,28.65,955.5,1045.06,753.76
2018,8,19,12,0,925.0,127.0,3.8,29.0,963.0,1032.81,745.08
2018,8,19,12,15,924.5,127.0,3.8,29.15,962.0,1014.14,732.62
2018,8,19,12,30,924.0,127.0,3.8,29.3,961.0,992.03,718.07
2018,8,19,12,45,923.5,126.5,3.85,29.5,953.0,966.09,701.25
2018,8,19,13,0,923.0,126.0,3.9,29.7,945.0,936.93,682.32
2018,8,19,13,15,920.5,124.5,3.9,29.75,928.5,902.01,659.69
2018,8,19,13,30,918.0,123.0,3.9,29.8,912.0,864.27,635.09
2018,8,19,13,45,914.0,121.0,3.95,29.8,888.5,822.24,607.79
2018,8,19,14,0,910.0,119.0,4.0,29.8,865.0,777.83,578.6
2018,8,19,14,15,898.5,118.0,4.0,29.55,831.5,727.06,543.97
2018,8,19,14,30,887.0,117.0,4.0,29.3,798.0,674.98,506.57
2018,8,19,14,45,882.0,113.5,4.05,29.1,763.0,623.38,468.56
2018,8,19,15,0,877.0,110.0,4.1,28.9,728.0,570.35,428.25
2018,8,19,15,15,863.0,107.0,4.1,28.9,684.5,510.09,380.96
2018,8,19,15,30,849.0,104.0,4.1,28.9,641.0,451.43,333.43
2018,8,19,15,45,831.5,100.5,4.15,28.0,593.5,391.38,284.63
2018,8,19,16,0,814.0,97.0,4.2,27.1,546.0,332.35,235.14
2018,8,19,16,15,788.0,92.5,4.2,26.35,493.5,271.62,183.65
2018,8,19,16,30,762.0,88.0,4.2,25.6,441.0,213.45,134.82
2018,8,19,16,45,732.5,83.0,4.2,24.85,389.5,153.05,87.37
2018,8,19,17,0,703.0,78.0,4.2,24.1,338.0,99.9,52.88
2018,8,19,17,15,656.0,72.5,4.1,23.0,285.0,49.92,37.64
2018,8,19,17,30,609.0,67.0,4.0,21.9,232.0,47.89,36.05
2018,8,19,17,45,531.0,58.5,3.95,20.8,180.0,43.35,32.1
2018,8,19,18,0,453.0,50.0,3.9,19.7,128.0,38.6,27.73
2018,8,19,18,15,344.0,39.0,3.85,18.85,86.5,31.22,20.69
2018,8,19,18,30,235.0,28.0,3.8,18.0,45.0,23.44,9.23
2018,8,19,18,45,125.5,15.0,3.7,17.15,23.5,14.3,0.0
2018,8,19,19,0,16.0,2.0,3.6,16.3,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,3.6,15.95,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
