Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,5,45,95.0,9.5,1.85,12.4,13.5,9.05,0.0
2018,9,9,6,0,190.0,19.0,2.0,12.8,27.0,77.16,0.0
2018,9,9,6,15,333.0,29.5,2.1,13.5,67.5,176.78,124.31
2018,9,9,6,30,476.0,40.0,2.2,14.2,108.0,268.59,210.68
2018,9,9,6,45,555.5,47.0,2.3,14.85,158.5,341.54,275.78
2018,9,9,7,0,635.0,54.0,2.4,15.5,209.0,422.06,344.72
2018,9,9,7,15,685.5,59.5,2.3,16.15,262.5,487.81,398.98
2018,9,9,7,30,736.0,65.0,2.2,16.8,316.0,560.19,455.64
2018,9,9,7,45,770.5,68.5,2.15,17.4,369.0,622.08,502.02
2018,9,9,8,0,805.0,72.0,2.1,18.0,422.0,684.79,545.27
2018,9,9,8,15,829.0,75.5,2.05,18.85,472.5,739.87,580.92
2018,9,9,8,30,853.0,79.0,2.0,19.7,523.0,794.13,614.86
2018,9,9,8,45,870.5,81.5,1.95,20.55,569.5,833.78,637.64
2018,9,9,9,0,888.0,84.0,1.9,21.4,616.0,877.97,663.05
2018,9,9,9,15,901.0,86.0,1.9,22.2,657.5,915.32,683.9
2018,9,9,9,30,914.0,88.0,1.9,23.0,699.0,949.96,702.68
2018,9,9,9,45,924.0,89.0,1.9,23.85,734.5,977.65,716.57
2018,9,9,10,0,934.0,90.0,1.9,24.7,770.0,1002.07,728.29
2018,9,9,10,15,928.5,96.5,1.95,25.45,794.5,1014.31,733.16
2018,9,9,10,30,923.0,103.0,2.0,26.2,819.0,1022.52,735.71
2018,9,9,10,45,938.0,99.0,2.05,26.95,843.0,1035.18,741.21
2018,9,9,11,0,953.0,95.0,2.1,27.7,867.0,1044.13,744.41
2018,9,9,11,15,956.0,95.0,2.15,28.35,880.5,1041.89,741.07
2018,9,9,11,30,959.0,95.0,2.2,29.0,894.0,1035.75,735.54
2018,9,9,11,45,959.5,96.0,2.25,29.6,899.5,1024.39,727.06
2018,9,9,12,0,960.0,97.0,2.3,30.2,905.0,1009.19,716.35
2018,9,9,12,15,956.5,98.0,2.5,30.4,901.0,986.56,703.69
2018,9,9,12,30,953.0,99.0,2.7,30.6,897.0,960.43,688.62
2018,9,9,12,45,946.5,101.0,2.85,30.85,885.0,929.36,669.62
2018,9,9,13,0,940.0,103.0,3.0,31.1,873.0,895.25,648.44
2018,9,9,13,15,935.0,102.5,3.15,31.05,854.0,856.98,625.04
2018,9,9,13,30,930.0,102.0,3.3,31.0,835.0,815.99,599.48
2018,9,9,13,45,923.5,100.5,3.5,31.0,808.5,770.41,570.49
2018,9,9,14,0,917.0,99.0,3.7,31.0,782.0,722.66,538.93
2018,9,9,14,15,908.0,98.5,3.8,30.7,749.5,672.33,503.33
2018,9,9,14,30,899.0,98.0,3.9,30.4,717.0,620.5,465.49
2018,9,9,14,45,886.5,95.5,4.0,30.15,677.0,563.67,422.7
2018,9,9,15,0,874.0,93.0,4.1,29.9,637.0,506.25,377.98
2018,9,9,15,15,857.0,90.5,4.1,29.9,592.0,444.43,328.05
2018,9,9,15,30,840.0,88.0,4.1,29.9,547.0,384.73,278.28
2018,9,9,15,45,816.0,85.0,4.2,28.9,497.5,323.24,227.18
2018,9,9,16,0,792.0,82.0,4.3,27.9,448.0,263.67,176.71
2018,9,9,16,15,760.0,77.5,4.35,27.05,395.5,203.5,126.61
2018,9,9,16,30,728.0,73.0,4.4,26.2,343.0,146.81,82.58
2018,9,9,16,45,682.0,67.5,4.4,25.35,289.5,88.23,45.24
2018,9,9,17,0,636.0,62.0,4.4,24.5,236.0,43.68,32.02
2018,9,9,17,15,567.0,54.5,4.35,23.4,185.0,39.81,28.7
2018,9,9,17,30,498.0,47.0,4.3,22.3,134.0,35.79,25.03
2018,9,9,17,45,387.0,37.0,4.2,21.15,90.5,29.24,18.85
2018,9,9,18,0,276.0,27.0,4.1,20.0,47.0,22.4,8.68
2018,9,9,18,15,147.0,15.0,4.05,19.3,24.5,14.3,0.0
2018,9,9,18,30,18.0,3.0,4.0,18.6,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,4.0,17.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.95,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,10,5,45,88.0,9.0,2.05,12.3,12.5,0.0,0.0
2018,9,10,6,0,176.0,18.0,2.2,12.7,25.0,71.78,0.0
2018,9,10,6,15,311.5,28.5,2.25,13.35,63.5,167.86,116.2
2018,9,10,6,30,447.0,39.0,2.3,14.0,102.0,255.08,200.03
2018,9,10,6,45,524.5,47.0,2.35,14.6,151.0,326.55,264.02
2018,9,10,7,0,602.0,55.0,2.4,15.2,200.0,405.52,331.88
2018,9,10,7,15,652.0,61.0,2.25,15.9,252.5,472.81,387.3
2018,9,10,7,30,702.0,67.0,2.1,16.6,305.0,540.62,440.46
2018,9,10,7,45,736.0,72.5,1.95,17.25,357.5,602.96,486.77
2018,9,10,8,0,770.0,78.0,1.8,17.9,410.0,666.18,530.13
2018,9,10,8,15,795.5,82.0,1.75,18.7,460.5,721.58,566.13
2018,9,10,8,30,821.0,86.0,1.7,19.5,511.0,776.34,600.5
2018,9,10,8,45,838.5,89.0,1.6,20.3,557.0,822.2,627.11
2018,9,10,9,0,856.0,92.0,1.5,21.1,603.0,866.18,651.64
2018,9,10,9,15,872.5,93.5,1.5,21.95,645.0,897.85,668.44
2018,9,10,9,30,889.0,95.0,1.5,22.8,687.0,934.29,688.24
2018,9,10,9,45,902.5,95.0,1.5,23.6,723.0,963.47,703.12
2018,9,10,10,0,916.0,95.0,1.5,24.4,759.0,989.59,715.97
2018,9,10,10,15,923.0,96.5,1.6,25.15,787.5,1007.86,725.45
2018,9,10,10,30,930.0,98.0,1.7,25.9,816.0,1022.52,732.78
2018,9,10,10,45,934.0,99.0,1.8,26.6,836.5,1029.95,735.81
2018,9,10,11,0,938.0,100.0,1.9,27.3,857.0,1033.56,736.62
2018,9,10,11,15,941.5,100.5,1.95,27.85,871.0,1032.28,734.29
2018,9,10,11,30,945.0,101.0,2.0,28.4,885.0,1027.12,729.73
2018,9,10,11,45,946.5,101.5,2.1,28.95,890.5,1016.18,722.31
2018,9,10,12,0,948.0,102.0,2.2,29.5,896.0,1001.44,712.62
2018,9,10,12,15,944.0,104.0,2.3,29.9,892.5,979.49,698.86
2018,9,10,12,30,940.0,106.0,2.4,30.3,889.0,954.08,682.93
2018,9,10,12,45,932.5,107.5,2.5,30.65,876.0,921.83,662.68
2018,9,10,13,0,925.0,109.0,2.6,31.0,863.0,886.65,640.43
2018,9,10,13,15,919.0,108.5,2.7,31.1,843.5,847.95,616.31
2018,9,10,13,30,913.0,108.0,2.8,31.2,824.0,806.66,590.19
2018,9,10,13,45,905.5,106.5,2.9,31.3,797.0,760.93,560.71
2018,9,10,14,0,898.0,105.0,3.0,31.4,770.0,713.16,528.51
2018,9,10,14,15,888.0,104.0,3.15,31.2,737.0,662.48,493.08
2018,9,10,14,30,878.0,103.0,3.3,31.0,704.0,610.46,455.46
2018,9,10,14,45,864.0,101.0,3.4,30.85,664.0,553.43,412.72
2018,9,10,15,0,850.0,99.0,3.5,30.7,624.0,496.27,368.41
2018,9,10,15,15,832.0,96.0,3.5,30.7,579.0,436.44,320.33
2018,9,10,15,30,814.0,93.0,3.5,30.7,534.0,377.29,271.41
2018,9,10,15,45,789.0,89.5,3.75,29.75,484.5,316.55,221.41
2018,9,10,16,0,764.0,86.0,4.0,28.8,435.0,257.91,172.16
2018,9,10,16,15,729.5,81.5,4.1,27.9,383.0,195.63,121.01
2018,9,10,16,30,695.0,77.0,4.2,27.0,331.0,140.17,78.54
2018,9,10,16,45,647.5,70.5,4.3,26.05,278.5,86.36,45.47
2018,9,10,17,0,600.0,64.0,4.4,25.1,226.0,45.5,33.48
2018,9,10,17,15,527.0,56.5,4.5,23.75,176.0,41.73,30.28
2018,9,10,17,30,454.0,49.0,4.6,22.4,126.0,37.85,26.72
2018,9,10,17,45,339.0,38.0,4.7,21.05,84.0,30.46,19.74
2018,9,10,18,0,224.0,27.0,4.8,19.7,42.0,22.71,6.98
2018,9,10,18,15,117.5,14.5,4.75,18.9,22.0,13.82,0.0
2018,9,10,18,30,11.0,2.0,4.7,18.1,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,4.6,17.3,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,11,5,45,85.5,9.0,2.8,12.3,12.0,0.0,0.0
2018,9,11,6,0,171.0,18.0,3.0,12.6,24.0,70.16,0.0
2018,9,11,6,15,308.0,28.5,3.0,13.1,62.0,166.38,113.2
2018,9,11,6,30,445.0,39.0,3.0,13.6,100.0,254.14,199.58
2018,9,11,6,45,522.0,47.5,3.05,14.15,149.0,325.83,264.36
2018,9,11,7,0,599.0,56.0,3.1,14.7,198.0,404.97,333.01
2018,9,11,7,15,647.5,62.0,3.05,15.45,250.0,471.22,388.45
2018,9,11,7,30,696.0,68.0,3.0,16.2,302.0,540.75,443.97
2018,9,11,7,45,727.5,74.0,2.9,16.9,353.5,598.54,487.97
2018,9,11,8,0,759.0,80.0,2.8,17.6,405.0,660.13,531.7
2018,9,11,8,15,782.0,84.5,2.75,18.35,454.5,713.72,567.63
2018,9,11,8,30,805.0,89.0,2.7,19.1,504.0,766.51,601.94
2018,9,11,8,45,820.5,93.5,2.7,19.85,549.0,811.88,630.34
2018,9,11,9,0,836.0,98.0,2.7,20.6,594.0,855.27,656.82
2018,9,11,9,15,848.0,101.0,2.75,21.25,634.0,891.53,678.53
2018,9,11,9,30,860.0,104.0,2.8,21.9,674.0,925.11,698.23
2018,9,11,9,45,867.5,107.5,2.85,22.55,708.5,944.03,707.9
2018,9,11,10,0,875.0,111.0,2.9,23.2,743.0,967.64,720.87
2018,9,11,10,15,882.5,113.0,3.0,23.7,771.0,986.22,731.27
2018,9,11,10,30,890.0,115.0,3.1,24.2,799.0,1001.33,739.48
2018,9,11,10,45,895.0,116.0,3.15,24.7,820.0,1009.32,742.72
2018,9,11,11,0,900.0,117.0,3.2,25.2,841.0,1013.64,743.74
2018,9,11,11,15,904.5,117.0,3.35,25.55,854.5,1012.68,742.69
2018,9,11,11,30,909.0,117.0,3.5,25.9,868.0,1007.98,739.32
2018,9,11,11,45,912.0,116.5,3.6,26.25,874.0,997.59,731.97
2018,9,11,12,0,915.0,116.0,3.7,26.6,880.0,983.5,722.32
2018,9,11,12,15,923.5,111.0,3.8,26.8,879.5,966.12,711.01
2018,9,11,12,30,932.0,106.0,3.9,27.0,879.0,944.94,697.24
2018,9,11,12,45,942.0,99.0,4.0,27.2,871.5,919.2,680.43
2018,9,11,13,0,952.0,92.0,4.1,27.4,864.0,889.6,661.0
2018,9,11,13,15,949.0,90.5,4.25,27.3,845.5,851.43,636.62
2018,9,11,13,30,946.0,89.0,4.4,27.2,827.0,810.38,609.99
2018,9,11,13,45,941.5,87.0,4.5,27.05,801.0,765.06,579.91
2018,9,11,14,0,937.0,85.0,4.6,26.9,775.0,717.36,547.67
2018,9,11,14,15,929.0,83.5,4.7,26.5,741.5,665.79,510.34
2018,9,11,14,30,921.0,82.0,4.8,26.1,708.0,612.6,470.52
2018,9,11,14,45,911.0,79.0,4.95,25.75,668.5,555.56,426.47
2018,9,11,15,0,901.0,76.0,5.1,25.4,629.0,497.63,380.06
2018,9,11,15,15,885.0,74.5,5.1,25.4,584.5,438.0,329.97
2018,9,11,15,30,869.0,73.0,5.1,25.4,540.0,378.63,278.72
2018,9,11,15,45,849.0,70.0,5.25,24.1,491.0,317.27,226.23
2018,9,11,16,0,829.0,67.0,5.4,22.8,442.0,253.59,170.99
2018,9,11,16,15,800.0,63.5,5.35,22.05,390.0,192.84,118.86
2018,9,11,16,30,771.0,60.0,5.3,21.3,338.0,135.13,73.35
2018,9,11,16,45,728.0,55.5,5.25,20.5,285.0,79.12,39.11
2018,9,11,17,0,685.0,51.0,5.2,19.7,232.0,38.81,28.42
2018,9,11,17,15,614.5,46.0,5.05,18.9,181.0,36.34,26.19
2018,9,11,17,30,544.0,41.0,4.9,18.1,130.0,31.02,21.27
2018,9,11,17,45,413.0,32.0,4.75,17.3,85.5,25.11,15.44
2018,9,11,18,0,282.0,23.0,4.6,16.5,41.0,18.97,2.69
2018,9,11,18,15,141.0,11.5,4.55,16.05,20.5,10.96,0.0
2018,9,11,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,12,5,45,19.5,7.0,3.1,12.5,7.5,0.0,0.0
2018,9,12,6,0,39.0,14.0,3.2,12.7,15.0,25.42,0.0
2018,9,12,6,15,77.5,30.5,3.35,13.25,39.0,75.65,48.38
2018,9,12,6,30,116.0,47.0,3.5,13.8,63.0,114.88,88.7
2018,9,12,6,45,141.5,63.5,3.6,14.35,91.0,151.4,121.84
2018,9,12,7,0,167.0,80.0,3.7,14.9,119.0,190.56,156.44
2018,9,12,7,15,142.5,102.0,3.7,15.45,141.0,200.67,165.45
2018,9,12,7,30,118.0,124.0,3.7,16.0,163.0,216.25,177.98
2018,9,12,7,45,270.0,132.0,3.7,16.55,241.5,342.37,283.29
2018,9,12,8,0,422.0,140.0,3.7,17.1,320.0,484.58,397.36
2018,9,12,8,15,608.5,115.0,3.65,17.75,408.5,620.37,503.19
2018,9,12,8,30,795.0,90.0,3.6,18.4,497.0,759.1,603.42
2018,9,12,8,45,785.5,100.5,3.55,19.05,533.5,790.19,621.59
2018,9,12,9,0,776.0,111.0,3.5,19.7,570.0,817.68,637.61
2018,9,12,9,15,739.0,133.5,3.5,20.35,594.5,835.49,646.85
2018,9,12,9,30,702.0,156.0,3.5,21.0,619.0,843.95,649.59
2018,9,12,9,45,776.0,136.5,3.5,21.6,673.5,898.52,684.7
2018,9,12,10,0,850.0,117.0,3.5,22.2,728.0,958.06,722.19
2018,9,12,10,15,752.5,163.5,3.65,22.55,720.0,930.3,701.66
2018,9,12,10,30,655.0,210.0,3.8,22.9,712.0,890.87,673.81
2018,9,12,10,45,545.0,264.5,3.9,23.25,689.5,837.93,633.71
2018,9,12,11,0,435.0,319.0,4.0,23.6,667.0,785.98,593.3
2018,9,12,11,15,542.5,279.5,4.1,23.7,721.0,843.53,636.57
2018,9,12,11,30,650.0,240.0,4.2,23.8,775.0,901.29,678.65
2018,9,12,11,45,660.0,239.0,4.3,23.9,785.0,898.42,676.33
2018,9,12,12,0,670.0,238.0,4.4,24.0,795.0,892.42,672.33
2018,9,12,12,15,605.0,259.5,4.5,24.0,761.0,837.25,632.91
2018,9,12,12,30,540.0,281.0,4.6,24.0,727.0,780.49,592.37
2018,9,12,12,45,577.0,266.5,4.65,23.95,737.5,778.57,592.53
2018,9,12,13,0,614.0,252.0,4.7,23.9,748.0,774.65,590.81
2018,9,12,13,15,647.5,229.0,4.75,23.75,741.0,753.52,577.18
2018,9,12,13,30,681.0,206.0,4.8,23.6,734.0,727.92,560.09
2018,9,12,13,45,646.5,211.0,4.9,23.45,699.0,676.15,522.37
2018,9,12,14,0,612.0,216.0,5.0,23.3,664.0,625.27,484.69
2018,9,12,14,15,560.5,221.5,5.0,22.9,617.5,563.98,438.59
2018,9,12,14,30,509.0,227.0,5.0,22.5,571.0,507.89,395.57
2018,9,12,14,45,410.0,236.0,5.05,22.1,502.5,434.02,338.23
2018,9,12,15,0,311.0,245.0,5.1,21.7,434.0,368.86,287.2
2018,9,12,15,15,266.5,232.0,5.1,21.7,385.5,317.98,246.62
2018,9,12,15,30,222.0,219.0,5.1,21.7,337.0,273.12,210.65
2018,9,12,15,45,236.0,195.0,5.05,20.5,310.0,238.71,182.52
2018,9,12,16,0,250.0,171.0,5.0,19.3,283.0,204.11,153.43
2018,9,12,16,15,297.5,146.5,4.95,18.75,264.0,173.43,125.58
2018,9,12,16,30,345.0,122.0,4.9,18.2,245.0,133.85,91.57
2018,9,12,16,45,318.0,105.0,4.85,17.6,204.0,93.81,64.44
2018,9,12,17,0,291.0,88.0,4.8,17.0,163.0,64.16,51.09
2018,9,12,17,15,244.5,71.5,4.7,16.55,124.5,56.4,44.06
2018,9,12,17,30,198.0,55.0,4.6,16.1,86.0,44.09,32.77
2018,9,12,17,45,128.5,38.0,4.45,15.6,55.0,30.98,20.29
2018,9,12,18,0,59.0,21.0,4.3,15.1,24.0,17.48,0.0
2018,9,12,18,15,29.5,10.5,4.2,14.9,12.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,13,5,45,12.0,5.5,3.15,12.85,6.0,0.0,0.0
2018,9,13,6,0,24.0,11.0,3.3,13.1,12.0,17.9,0.0
2018,9,13,6,15,88.0,28.5,3.45,13.6,39.0,76.1,47.06
2018,9,13,6,30,152.0,46.0,3.6,14.1,66.0,129.06,99.8
2018,9,13,6,45,324.0,54.0,3.75,14.6,121.5,235.61,191.2
2018,9,13,7,0,496.0,62.0,3.9,15.1,177.0,356.83,294.34
2018,9,13,7,15,601.0,61.5,3.9,15.65,235.5,443.03,367.01
2018,9,13,7,30,706.0,61.0,3.9,16.2,294.0,535.03,442.07
2018,9,13,7,45,687.5,75.0,3.9,16.75,333.0,574.94,472.54
2018,9,13,8,0,669.0,89.0,3.9,17.3,372.0,608.4,496.87
2018,9,13,8,15,680.0,100.0,3.85,17.85,417.5,656.89,531.04
2018,9,13,8,30,691.0,111.0,3.8,18.4,463.0,703.9,563.16
2018,9,13,8,45,777.0,95.0,3.75,19.0,525.0,776.04,612.82
2018,9,13,9,0,863.0,79.0,3.7,19.6,587.0,847.25,660.24
2018,9,13,9,15,874.0,81.5,3.7,20.1,626.5,882.46,681.67
2018,9,13,9,30,885.0,84.0,3.7,20.6,666.0,914.92,701.2
2018,9,13,9,45,892.5,87.5,3.65,21.05,700.5,942.32,716.91
2018,9,13,10,0,900.0,91.0,3.6,21.5,735.0,966.41,730.28
2018,9,13,10,15,907.5,92.0,3.6,21.85,763.0,984.17,739.98
2018,9,13,10,30,915.0,93.0,3.6,22.2,791.0,998.38,747.39
2018,9,13,10,45,920.5,94.0,3.6,22.5,812.0,1006.99,751.32
2018,9,13,11,0,926.0,95.0,3.6,22.8,833.0,1011.84,752.91
2018,9,13,11,15,929.5,95.0,3.65,23.0,846.0,1009.81,750.75
2018,9,13,11,30,933.0,95.0,3.7,23.2,859.0,1003.97,746.25
2018,9,13,11,45,934.5,95.5,3.8,23.35,864.5,992.96,738.93
2018,9,13,12,0,936.0,96.0,3.9,23.5,870.0,978.19,729.21
2018,9,13,12,15,937.5,94.5,4.0,23.5,867.5,957.6,716.08
2018,9,13,12,30,939.0,93.0,4.1,23.5,865.0,933.43,700.54
2018,9,13,12,45,939.5,91.0,4.2,23.55,854.5,904.36,681.5
2018,9,13,13,0,940.0,89.0,4.3,23.6,844.0,871.95,660.08
2018,9,13,13,15,937.0,88.5,4.4,23.45,826.0,835.08,635.92
2018,9,13,13,30,934.0,88.0,4.5,23.3,808.0,795.35,609.65
2018,9,13,13,45,898.0,99.0,4.55,23.2,772.5,740.91,572.23
2018,9,13,14,0,862.0,110.0,4.6,23.1,737.0,686.47,532.65
2018,9,13,14,15,679.0,170.5,4.65,22.9,650.5,589.57,458.17
2018,9,13,14,30,496.0,231.0,4.7,22.7,564.0,502.69,390.45
2018,9,13,14,45,507.0,211.5,4.75,22.45,534.5,460.78,358.11
2018,9,13,15,0,518.0,192.0,4.8,22.2,505.0,417.02,323.08
2018,9,13,15,15,666.0,136.0,4.8,22.2,507.5,395.49,302.52
2018,9,13,15,30,814.0,80.0,4.8,22.2,510.0,357.29,265.78
2018,9,13,15,45,811.0,74.0,4.75,21.5,468.0,300.87,215.61
2018,9,13,16,0,808.0,68.0,4.7,20.8,426.0,243.95,164.46
2018,9,13,16,15,777.0,64.0,4.55,20.3,374.0,183.8,112.86
2018,9,13,16,30,746.0,60.0,4.4,19.8,322.0,126.98,68.6
2018,9,13,16,45,702.5,56.0,4.3,19.35,270.5,73.18,37.21
2018,9,13,17,0,659.0,52.0,4.2,18.9,219.0,40.08,29.62
2018,9,13,17,15,584.0,46.0,3.85,18.2,168.5,33.61,23.84
2018,9,13,17,30,509.0,40.0,3.5,17.5,118.0,30.57,20.84
2018,9,13,17,45,378.5,31.0,3.15,16.85,76.5,24.66,14.7
2018,9,13,18,0,248.0,22.0,2.8,16.2,35.0,18.55,0.0
2018,9,13,18,15,124.0,11.0,2.75,15.75,17.5,10.48,0.0
2018,9,13,18,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,45,2.5,4.5,1.7,11.0,4.5,0.0,0.0
2018,9,14,6,0,5.0,9.0,1.8,11.4,9.0,10.12,0.0
2018,9,14,6,15,41.0,27.0,2.05,12.1,32.0,50.42,28.57
2018,9,14,6,30,77.0,45.0,2.3,12.8,55.0,89.26,67.83
2018,9,14,6,45,151.5,62.5,2.5,13.45,93.5,155.48,125.34
2018,9,14,7,0,226.0,80.0,2.7,14.1,132.0,222.4,183.31
2018,9,14,7,15,258.5,97.0,2.65,14.65,170.5,271.57,225.34
2018,9,14,7,30,291.0,114.0,2.6,15.2,209.0,323.4,268.27
2018,9,14,7,45,344.5,128.0,2.55,15.75,259.0,400.08,329.79
2018,9,14,8,0,398.0,142.0,2.5,16.3,309.0,469.41,383.69
2018,9,14,8,15,447.0,150.5,2.4,16.9,359.5,532.13,430.72
2018,9,14,8,30,496.0,159.0,2.3,17.5,410.0,597.17,477.98
2018,9,14,8,45,557.5,157.5,2.25,18.1,464.0,662.69,524.81
2018,9,14,9,0,619.0,156.0,2.2,18.7,518.0,736.8,575.76
2018,9,14,9,15,665.0,151.5,2.1,19.4,565.0,788.97,608.31
2018,9,14,9,30,711.0,147.0,2.0,20.1,612.0,840.48,639.64
2018,9,14,9,45,704.5,160.0,1.95,20.8,641.0,862.01,650.3
2018,9,14,10,0,698.0,173.0,1.9,21.5,670.0,880.16,658.87
2018,9,14,10,15,785.0,145.0,1.95,22.1,724.5,933.42,692.05
2018,9,14,10,30,872.0,117.0,2.0,22.7,779.0,982.3,721.48
2018,9,14,10,45,826.5,143.0,2.0,23.3,784.0,977.16,715.11
2018,9,14,11,0,781.0,169.0,2.0,23.9,789.0,958.56,700.79
2018,9,14,11,15,753.5,183.5,2.05,24.2,789.5,947.7,693.17
2018,9,14,11,30,726.0,198.0,2.1,24.5,790.0,927.82,679.67
2018,9,14,11,45,828.5,150.0,2.2,24.85,829.0,956.75,698.6
2018,9,14,12,0,931.0,102.0,2.3,25.2,868.0,977.98,712.05
2018,9,14,12,15,941.0,96.0,2.4,25.35,868.0,960.3,700.98
2018,9,14,12,30,951.0,90.0,2.5,25.5,868.0,938.68,687.71
2018,9,14,12,45,946.5,90.5,2.6,25.7,856.0,907.55,668.0
2018,9,14,13,0,942.0,91.0,2.7,25.9,844.0,873.29,646.12
2018,9,14,13,15,930.0,94.0,2.85,25.85,822.5,832.72,620.71
2018,9,14,13,30,918.0,97.0,3.0,25.8,801.0,789.88,593.35
2018,9,14,13,45,919.0,92.0,3.15,25.8,776.5,746.32,564.9
2018,9,14,14,0,920.0,87.0,3.3,25.8,752.0,700.03,533.13
2018,9,14,14,15,910.0,85.5,3.4,25.55,718.0,647.82,495.13
2018,9,14,14,30,900.0,84.0,3.5,25.3,684.0,594.26,454.9
2018,9,14,14,45,877.5,84.0,3.6,25.1,640.5,534.58,408.64
2018,9,14,15,0,855.0,84.0,3.7,24.9,597.0,475.35,361.22
2018,9,14,15,15,828.0,83.0,3.7,24.9,549.0,411.94,308.83
2018,9,14,15,30,801.0,82.0,3.7,24.9,501.0,351.92,257.74
2018,9,14,15,45,791.5,75.5,3.85,24.05,456.0,293.88,207.66
2018,9,14,16,0,782.0,69.0,4.0,23.2,411.0,236.17,157.12
2018,9,14,16,15,677.5,77.5,4.0,22.55,347.5,173.45,107.48
2018,9,14,16,30,573.0,86.0,4.0,21.9,284.0,125.49,74.23
2018,9,14,16,45,460.5,82.0,4.05,21.25,224.5,79.21,48.97
2018,9,14,17,0,348.0,78.0,4.1,20.6,165.0,57.08,44.16
2018,9,14,17,15,303.0,63.5,4.0,19.9,126.0,47.52,35.67
2018,9,14,17,30,258.0,49.0,3.9,19.2,87.0,37.49,26.52
2018,9,14,17,45,171.0,33.5,3.8,18.45,54.5,26.12,15.44
2018,9,14,18,0,84.0,18.0,3.7,17.7,22.0,14.24,0.0
2018,9,14,18,15,42.0,9.0,3.6,17.25,11.0,8.58,0.0
2018,9,14,18,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,15,5,45,73.5,7.0,3.75,12.5,9.0,0.0,0.0
2018,9,15,6,0,147.0,14.0,3.9,12.7,18.0,58.67,0.0
2018,9,15,6,15,300.0,24.5,4.05,13.1,55.0,155.67,92.33
2018,9,15,6,30,453.0,35.0,4.2,13.5,92.0,252.64,197.07
2018,9,15,6,45,456.0,44.0,4.4,13.95,124.5,289.65,235.42
2018,9,15,7,0,459.0,53.0,4.6,14.4,157.0,326.33,270.55
2018,9,15,7,15,367.0,81.0,4.6,14.9,177.5,325.53,271.6
2018,9,15,7,30,275.0,109.0,4.6,15.4,198.0,307.13,256.16
2018,9,15,7,45,453.5,101.5,4.6,15.9,278.0,441.97,368.32
2018,9,15,8,0,632.0,94.0,4.6,16.4,358.0,587.0,484.3
2018,9,15,8,15,603.0,111.0,4.55,16.9,387.5,610.43,499.59
2018,9,15,8,30,574.0,128.0,4.5,17.4,417.0,629.27,511.27
2018,9,15,8,45,705.5,108.5,4.5,17.9,496.5,734.86,588.79
2018,9,15,9,0,837.0,89.0,4.5,18.4,576.0,842.29,664.31
2018,9,15,9,15,872.5,85.5,4.5,18.9,624.5,884.01,690.61
2018,9,15,9,30,908.0,82.0,4.5,19.4,673.0,931.47,720.99
2018,9,15,9,45,915.5,84.5,4.5,19.85,707.5,957.99,736.44
2018,9,15,10,0,923.0,87.0,4.5,20.3,742.0,981.12,749.64
2018,9,15,10,15,931.5,87.5,4.5,20.6,770.5,999.38,759.94
2018,9,15,10,30,940.0,88.0,4.5,20.9,799.0,1014.02,767.87
2018,9,15,10,45,946.5,88.5,4.55,21.25,820.5,1022.97,772.38
2018,9,15,11,0,953.0,89.0,4.6,21.6,842.0,1028.07,774.44
2018,9,15,11,15,956.5,89.0,4.65,21.7,855.0,1025.78,772.45
2018,9,15,11,30,960.0,89.0,4.7,21.8,868.0,1019.56,767.99
2018,9,15,11,45,961.5,89.0,4.75,21.95,873.0,1007.53,759.58
2018,9,15,12,0,963.0,89.0,4.8,22.1,878.0,991.65,748.69
2018,9,15,12,15,962.5,88.5,4.85,22.1,874.5,969.63,734.14
2018,9,15,12,30,962.0,88.0,4.9,22.1,871.0,944.0,717.14
2018,9,15,12,45,959.5,87.5,5.0,22.1,859.5,913.15,696.85
2018,9,15,13,0,957.0,87.0,5.1,22.1,848.0,879.04,674.14
2018,9,15,13,15,953.0,86.0,5.1,22.0,828.5,840.12,647.55
2018,9,15,13,30,949.0,85.0,5.1,21.9,809.0,798.39,618.77
2018,9,15,13,45,943.0,84.0,5.1,21.8,782.5,752.61,586.83
2018,9,15,14,0,937.0,83.0,5.1,21.7,756.0,704.58,551.99
2018,9,15,14,15,929.5,81.5,5.1,21.55,723.0,653.1,512.41
2018,9,15,14,30,922.0,80.0,5.1,21.4,690.0,599.96,470.48
2018,9,15,14,45,910.5,78.0,5.1,21.2,650.5,542.9,424.37
2018,9,15,15,0,899.0,76.0,5.1,21.0,611.0,485.11,376.23
2018,9,15,15,15,882.5,74.0,5.1,21.0,565.5,424.85,324.44
2018,9,15,15,30,866.0,72.0,5.1,21.0,520.0,364.96,271.58
2018,9,15,15,45,845.0,68.5,5.05,20.4,471.0,303.09,216.8
2018,9,15,16,0,824.0,65.0,5.0,19.8,422.0,239.16,160.14
2018,9,15,16,15,794.5,61.5,4.95,19.3,370.5,178.89,108.38
2018,9,15,16,30,765.0,58.0,4.9,18.8,319.0,121.74,64.46
2018,9,15,16,45,719.0,53.5,4.8,18.3,266.0,66.5,33.83
2018,9,15,17,0,673.0,49.0,4.7,17.8,213.0,37.89,27.8
2018,9,15,17,15,598.0,43.0,4.5,17.15,162.5,34.47,24.63
2018,9,15,17,30,523.0,37.0,4.3,16.5,112.0,31.05,21.2
2018,9,15,17,45,375.0,28.0,4.1,15.85,70.5,22.34,12.19
2018,9,15,18,0,227.0,19.0,3.9,15.2,29.0,18.11,0.0
2018,9,15,18,15,113.5,9.5,3.8,14.8,14.5,9.05,0.0
2018,9,15,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,5,45,81.0,7.0,1.75,10.65,9.0,0.0,0.0
2018,9,16,6,0,162.0,14.0,1.8,11.1,18.0,63.24,0.0
2018,9,16,6,15,322.5,23.5,2.05,11.9,55.5,161.93,90.84
2018,9,16,6,30,483.0,33.0,2.3,12.7,93.0,258.15,200.41
2018,9,16,6,45,567.0,39.0,2.55,13.5,142.0,332.73,268.81
2018,9,16,7,0,651.0,45.0,2.8,14.3,191.0,414.82,340.46
2018,9,16,7,15,702.5,50.0,2.75,14.9,244.0,484.07,398.95
2018,9,16,7,30,754.0,55.0,2.7,15.5,297.0,556.68,457.34
2018,9,16,7,45,788.0,58.0,2.65,16.1,349.5,617.83,504.01
2018,9,16,8,0,822.0,61.0,2.6,16.7,402.0,674.02,543.38
2018,9,16,8,15,845.5,63.5,2.55,17.25,451.5,727.29,579.4
2018,9,16,8,30,869.0,66.0,2.5,17.8,501.0,779.73,613.75
2018,9,16,8,45,886.0,68.0,2.45,18.4,547.0,824.91,641.91
2018,9,16,9,0,903.0,70.0,2.4,19.0,593.0,868.08,668.06
2018,9,16,9,15,915.5,72.0,2.4,19.55,634.0,904.94,689.93
2018,9,16,9,30,928.0,74.0,2.4,20.1,675.0,938.98,709.64
2018,9,16,9,45,937.5,75.5,2.35,20.6,710.0,966.56,724.48
2018,9,16,10,0,947.0,77.0,2.3,21.1,745.0,990.77,737.0
2018,9,16,10,15,953.5,78.0,2.3,21.55,773.0,1007.97,745.58
2018,9,16,10,30,960.0,79.0,2.3,22.0,801.0,1021.41,751.86
2018,9,16,10,45,965.0,79.5,2.35,22.45,822.0,1028.97,755.02
2018,9,16,11,0,970.0,80.0,2.4,22.9,843.0,1032.6,755.83
2018,9,16,11,15,972.5,80.5,2.4,23.25,856.0,1029.82,752.43
2018,9,16,11,30,975.0,81.0,2.4,23.6,869.0,1023.05,746.68
2018,9,16,11,45,976.0,81.0,2.45,23.95,873.5,1010.35,737.82
2018,9,16,12,0,977.0,81.0,2.5,24.3,878.0,993.75,726.6
2018,9,16,12,15,975.0,82.0,2.6,24.45,874.5,971.69,712.95
2018,9,16,12,30,973.0,83.0,2.7,24.6,871.0,946.01,696.92
2018,9,16,12,45,968.5,84.0,2.75,24.8,859.0,914.7,676.57
2018,9,16,13,0,964.0,85.0,2.8,25.0,847.0,880.17,654.02
2018,9,16,13,15,960.0,84.0,2.9,25.05,827.5,840.95,628.86
2018,9,16,13,30,956.0,83.0,3.0,25.1,808.0,798.89,601.46
2018,9,16,13,45,949.0,82.0,3.1,25.1,780.5,752.08,570.5
2018,9,16,14,0,942.0,81.0,3.2,25.1,753.0,703.08,536.54
2018,9,16,14,15,932.5,79.5,3.3,24.9,719.0,650.1,497.78
2018,9,16,14,30,923.0,78.0,3.4,24.7,685.0,595.67,456.64
2018,9,16,14,45,910.5,76.5,3.5,24.55,645.0,538.52,411.94
2018,9,16,15,0,898.0,75.0,3.6,24.4,605.0,480.74,365.16
2018,9,16,15,15,881.5,72.5,3.6,24.4,559.5,420.08,314.3
2018,9,16,15,30,865.0,70.0,3.6,24.4,514.0,359.81,262.33
2018,9,16,15,45,841.0,68.0,3.85,23.55,464.5,298.55,209.61
2018,9,16,16,0,817.0,66.0,4.1,22.7,415.0,235.61,155.13
2018,9,16,16,15,784.5,62.0,4.1,22.05,362.5,174.91,104.18
2018,9,16,16,30,752.0,58.0,4.1,21.4,310.0,117.72,61.37
2018,9,16,16,45,704.0,53.5,4.15,20.75,257.5,63.38,32.54
2018,9,16,17,0,656.0,49.0,4.2,20.1,205.0,38.08,27.68
2018,9,16,17,15,578.5,42.5,4.05,19.3,155.0,34.21,24.13
2018,9,16,17,30,501.0,36.0,3.9,18.5,105.0,27.71,18.07
2018,9,16,17,45,353.5,27.0,3.75,17.65,65.5,21.63,11.02
2018,9,16,18,0,206.0,18.0,3.6,16.8,26.0,17.16,0.0
2018,9,16,18,15,103.0,9.0,3.45,16.25,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,5,45,76.5,7.0,2.0,11.65,8.5,0.0,0.0
2018,9,17,6,0,153.0,14.0,2.1,12.0,17.0,60.4,0.0
2018,9,17,6,15,311.0,23.0,2.35,12.65,53.0,156.29,80.8
2018,9,17,6,30,469.0,32.0,2.6,13.3,89.0,251.04,194.02
2018,9,17,6,45,521.0,39.5,2.9,14.0,131.5,314.72,254.02
2018,9,17,7,0,573.0,47.0,3.2,14.7,174.0,378.72,311.35
2018,9,17,7,15,591.5,58.0,3.15,15.2,218.5,432.12,357.46
2018,9,17,7,30,610.0,69.0,3.1,15.7,263.0,485.9,401.57
2018,9,17,7,45,578.0,86.5,3.05,16.2,296.0,513.49,422.6
2018,9,17,8,0,546.0,104.0,3.0,16.7,329.0,536.1,438.61
2018,9,17,8,15,660.5,95.5,2.95,17.25,401.0,634.76,513.33
2018,9,17,8,30,775.0,87.0,2.9,17.8,473.0,736.29,585.34
2018,9,17,8,45,822.5,82.5,2.9,18.3,526.0,795.91,624.95
2018,9,17,9,0,870.0,78.0,2.9,18.8,579.0,848.46,658.92
2018,9,17,9,15,891.0,78.0,2.9,19.3,622.5,889.38,684.17
2018,9,17,9,30,912.0,78.0,2.9,19.8,666.0,928.02,707.58
2018,9,17,9,45,917.5,81.5,2.9,20.3,700.0,953.81,721.99
2018,9,17,10,0,923.0,85.0,2.9,20.8,734.0,976.11,734.1
2018,9,17,10,15,930.5,86.0,2.95,21.25,762.0,993.8,743.72
2018,9,17,10,30,938.0,87.0,3.0,21.7,790.0,1007.85,751.04
2018,9,17,10,45,943.0,88.0,3.05,22.15,810.5,1015.72,754.39
2018,9,17,11,0,948.0,89.0,3.1,22.6,831.0,1019.73,755.38
2018,9,17,11,15,951.0,89.5,3.25,22.85,844.0,1017.34,753.73
2018,9,17,11,30,954.0,90.0,3.4,23.1,857.0,1011.04,749.64
2018,9,17,11,45,955.0,90.0,3.5,23.35,861.5,998.4,741.08
2018,9,17,12,0,956.0,90.0,3.6,23.6,866.0,981.96,730.11
2018,9,17,12,15,954.0,90.5,3.75,23.65,862.0,959.61,716.12
2018,9,17,12,30,952.0,91.0,3.9,23.7,858.0,933.72,699.71
2018,9,17,12,45,948.5,91.5,4.0,23.75,846.5,903.15,679.76
2018,9,17,13,0,945.0,92.0,4.1,23.8,835.0,869.39,657.53
2018,9,17,13,15,941.0,90.5,4.25,23.65,815.5,830.18,632.04
2018,9,17,13,30,937.0,89.0,4.4,23.5,796.0,788.2,604.28
2018,9,17,13,45,931.0,87.5,4.5,23.35,769.0,742.25,573.27
2018,9,17,14,0,925.0,86.0,4.6,23.2,742.0,694.09,538.9
2018,9,17,14,15,917.0,84.5,4.7,22.85,709.0,642.73,500.57
2018,9,17,14,30,909.0,83.0,4.8,22.5,676.0,589.8,459.75
2018,9,17,14,45,898.5,80.0,4.85,22.2,636.5,532.86,414.24
2018,9,17,15,0,888.0,77.0,4.9,21.9,597.0,475.15,366.56
2018,9,17,15,15,870.5,75.0,4.9,21.9,551.5,415.09,315.06
2018,9,17,15,30,853.0,73.0,4.9,21.9,506.0,355.54,262.65
2018,9,17,15,45,830.5,70.0,4.95,20.9,457.0,291.38,206.73
2018,9,17,16,0,808.0,67.0,5.0,19.9,408.0,231.69,154.04
2018,9,17,16,15,777.0,62.5,4.95,19.2,356.5,171.39,102.87
2018,9,17,16,30,746.0,58.0,4.9,18.5,305.0,114.45,60.11
2018,9,17,16,45,696.5,53.5,4.8,17.85,252.5,60.59,32.16
2018,9,17,17,0,647.0,49.0,4.7,17.2,200.0,38.3,28.2
2018,9,17,17,15,564.0,43.0,4.5,16.55,150.5,31.93,22.4
2018,9,17,17,30,481.0,37.0,4.3,15.9,101.0,28.85,19.19
2018,9,17,17,45,321.5,26.5,4.1,15.2,61.0,21.4,10.29
2018,9,17,18,0,162.0,16.0,3.9,14.5,21.0,15.25,0.0
2018,9,17,18,15,81.0,8.0,3.75,14.15,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,5,45,54.0,6.5,2.0,11.25,7.5,0.0,0.0
2018,9,18,6,0,108.0,13.0,2.1,11.5,15.0,45.57,0.0
2018,9,18,6,15,252.5,24.5,2.3,12.1,49.0,135.38,62.74
2018,9,18,6,30,397.0,36.0,2.5,12.7,83.0,229.75,177.41
2018,9,18,6,45,444.5,45.5,2.75,13.25,122.5,285.5,230.89
2018,9,18,7,0,492.0,55.0,3.0,13.8,162.0,345.65,285.05
2018,9,18,7,15,502.5,69.5,2.95,14.35,204.0,394.16,327.1
2018,9,18,7,30,513.0,84.0,2.9,14.9,246.0,442.4,366.82
2018,9,18,7,45,587.5,87.5,2.8,15.4,303.5,520.69,429.18
2018,9,18,8,0,662.0,91.0,2.7,15.9,361.0,603.62,492.61
2018,9,18,8,15,741.0,85.0,2.65,16.45,423.0,678.98,546.58
2018,9,18,8,30,820.0,79.0,2.6,17.0,485.0,761.66,603.81
2018,9,18,8,45,839.5,81.5,2.55,17.55,530.5,807.91,633.03
2018,9,18,9,0,859.0,84.0,2.5,18.1,576.0,845.26,655.61
2018,9,18,9,15,873.5,86.0,2.5,18.6,616.5,882.38,678.23
2018,9,18,9,30,888.0,88.0,2.5,19.1,657.0,916.92,698.76
2018,9,18,9,45,900.0,88.5,2.5,19.65,692.0,944.53,714.28
2018,9,18,10,0,912.0,89.0,2.5,20.2,727.0,969.01,727.65
2018,9,18,10,15,920.0,90.0,2.5,20.65,755.0,986.92,736.91
2018,9,18,10,30,928.0,91.0,2.5,21.1,783.0,1001.22,743.92
2018,9,18,10,45,933.5,91.5,2.55,21.55,803.5,1008.83,747.15
2018,9,18,11,0,939.0,92.0,2.6,22.0,824.0,1012.62,748.07
2018,9,18,11,15,942.0,92.5,2.6,22.35,836.5,1010.14,744.87
2018,9,18,11,30,945.0,93.0,2.6,22.7,849.0,1003.79,739.34
2018,9,18,11,45,945.5,93.5,2.6,23.05,853.5,991.22,729.95
2018,9,18,12,0,946.0,94.0,2.6,23.4,858.0,974.89,718.28
2018,9,18,12,15,944.0,94.5,2.65,23.6,854.0,952.61,703.7
2018,9,18,12,30,942.0,95.0,2.7,23.8,850.0,926.83,686.86
2018,9,18,12,45,938.0,95.0,2.8,24.05,838.0,895.47,666.54
2018,9,18,13,0,934.0,95.0,2.9,24.3,826.0,861.01,644.02
2018,9,18,13,15,929.5,94.0,3.0,24.35,806.0,822.21,618.82
2018,9,18,13,30,925.0,93.0,3.1,24.4,786.0,780.7,591.48
2018,9,18,13,45,918.0,91.5,3.2,24.45,759.0,734.45,560.45
2018,9,18,14,0,911.0,90.0,3.3,24.5,732.0,686.12,525.81
2018,9,18,14,15,901.0,88.5,3.4,24.3,698.0,634.12,487.4
2018,9,18,14,30,891.0,87.0,3.5,24.1,664.0,580.8,446.74
2018,9,18,14,45,877.5,85.0,3.65,23.95,624.0,524.17,402.24
2018,9,18,15,0,864.0,83.0,3.8,23.8,584.0,467.11,355.81
2018,9,18,15,15,845.5,80.5,3.8,23.8,539.0,405.3,303.89
2018,9,18,15,30,827.0,78.0,3.8,23.8,494.0,345.89,252.47
2018,9,18,15,45,801.5,75.0,4.0,22.9,445.0,285.14,200.15
2018,9,18,16,0,776.0,72.0,4.2,22.0,396.0,226.56,149.32
2018,9,18,16,15,738.5,68.5,4.25,21.25,344.5,168.18,100.93
2018,9,18,16,30,701.0,65.0,4.3,20.5,293.0,114.01,61.48
2018,9,18,16,45,644.5,59.5,4.4,19.75,240.5,58.29,32.32
2018,9,18,17,0,588.0,54.0,4.5,19.0,188.0,39.26,28.8
2018,9,18,17,15,492.5,46.5,4.45,18.05,139.0,35.13,24.98
2018,9,18,17,30,397.0,39.0,4.4,17.1,90.0,30.93,20.75
2018,9,18,17,45,233.5,26.0,4.4,16.2,52.5,21.13,9.05
2018,9,18,18,0,70.0,13.0,4.4,15.3,15.0,12.39,0.0
2018,9,18,18,15,35.0,6.5,4.3,14.75,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
