Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,19,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.5,1.3,10.3,6.0,0.0,0.0
2018,9,19,6,0,66.0,11.0,1.3,10.6,12.0,30.73,0.0
2018,9,19,6,15,200.0,25.5,1.55,11.35,45.0,117.22,46.48
2018,9,19,6,30,334.0,40.0,1.8,12.1,78.0,206.73,159.05
2018,9,19,6,45,431.0,49.0,2.05,12.85,125.0,282.69,228.15
2018,9,19,7,0,528.0,58.0,2.3,13.6,172.0,367.82,302.05
2018,9,19,7,15,590.5,65.0,2.1,14.2,224.0,439.48,362.16
2018,9,19,7,30,653.0,72.0,1.9,14.8,276.0,515.78,422.95
2018,9,19,7,45,695.0,76.5,1.75,15.4,328.0,579.33,471.11
2018,9,19,8,0,737.0,81.0,1.6,16.0,380.0,641.01,514.95
2018,9,19,8,15,766.0,84.5,1.45,16.8,429.5,696.61,550.89
2018,9,19,8,30,795.0,88.0,1.3,17.6,479.0,751.8,584.92
2018,9,19,8,45,816.5,91.5,1.2,18.35,525.5,800.03,613.31
2018,9,19,9,0,838.0,95.0,1.1,19.1,572.0,846.63,639.62
2018,9,19,9,15,853.5,97.0,1.2,20.0,612.5,884.19,661.74
2018,9,19,9,30,869.0,99.0,1.3,20.9,653.0,919.19,682.0
2018,9,19,9,45,880.0,101.0,1.4,21.8,688.0,939.28,692.37
2018,9,19,10,0,891.0,103.0,1.5,22.7,723.0,964.02,705.91
2018,9,19,10,15,899.0,104.5,1.7,23.65,751.0,982.02,716.25
2018,9,19,10,30,907.0,106.0,1.9,24.6,779.0,996.49,724.3
2018,9,19,10,45,912.5,107.0,2.1,25.5,799.5,1004.33,728.22
2018,9,19,11,0,918.0,108.0,2.3,26.4,820.0,1008.43,729.76
2018,9,19,11,15,921.0,108.5,2.4,26.9,832.5,1005.79,727.13
2018,9,19,11,30,924.0,109.0,2.5,27.4,845.0,999.35,722.23
2018,9,19,11,45,925.0,109.5,2.6,27.9,849.5,987.25,713.83
2018,9,19,12,0,926.0,110.0,2.7,28.4,854.0,971.45,703.16
2018,9,19,12,15,925.0,109.5,2.75,28.6,850.0,949.17,688.78
2018,9,19,12,30,924.0,109.0,2.8,28.8,846.0,923.43,672.22
2018,9,19,12,45,921.0,108.5,2.9,29.05,834.0,892.68,652.59
2018,9,19,13,0,918.0,108.0,3.0,29.3,822.0,858.83,630.8
2018,9,19,13,15,913.0,107.0,3.0,29.35,802.5,820.0,605.42
2018,9,19,13,30,908.0,106.0,3.0,29.4,783.0,778.55,578.12
2018,9,19,13,45,900.5,104.5,3.05,29.45,755.5,732.47,547.56
2018,9,19,14,0,893.0,103.0,3.1,29.5,728.0,684.4,513.12
2018,9,19,14,15,882.5,101.0,3.15,29.4,694.0,632.28,475.18
2018,9,19,14,30,872.0,99.0,3.2,29.3,660.0,578.95,435.19
2018,9,19,14,45,857.0,97.0,3.25,29.2,619.5,521.57,390.99
2018,9,19,15,0,842.0,95.0,3.3,29.1,579.0,464.23,345.35
2018,9,19,15,15,822.0,91.5,3.3,29.1,533.0,403.67,295.72
2018,9,19,15,30,802.0,88.0,3.3,29.1,487.0,344.09,245.59
2018,9,19,15,45,773.5,84.5,3.3,28.5,437.5,283.52,194.6
2018,9,19,16,0,745.0,81.0,3.3,27.9,388.0,225.54,145.69
2018,9,19,16,15,705.0,75.5,3.05,27.15,335.5,163.59,96.13
2018,9,19,16,30,665.0,70.0,2.8,26.4,283.0,109.21,57.89
2018,9,19,16,45,607.0,64.0,2.55,25.6,231.5,58.8,33.85
2018,9,19,17,0,549.0,58.0,2.3,24.8,180.0,42.91,31.16
2018,9,19,17,15,456.5,49.0,2.3,23.6,132.0,37.64,26.45
2018,9,19,17,30,364.0,40.0,2.3,22.4,84.0,32.2,21.18
2018,9,19,17,45,228.5,26.5,2.25,21.2,49.5,21.95,7.9
2018,9,19,18,0,93.0,13.0,2.2,20.0,15.0,12.39,0.0
2018,9,19,18,15,46.5,6.5,2.4,19.4,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,1.9,13.3,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,1.9,13.5,11.0,33.73,0.0
2018,9,20,6,15,225.0,23.5,2.1,14.45,44.5,122.5,38.31
2018,9,20,6,30,371.0,37.0,2.3,15.4,78.0,219.35,166.12
2018,9,20,6,45,467.0,46.0,2.45,16.3,126.0,296.27,235.98
2018,9,20,7,0,563.0,55.0,2.6,17.2,174.0,382.48,309.9
2018,9,20,7,15,622.5,61.0,2.6,17.95,226.0,452.77,368.69
2018,9,20,7,30,682.0,67.0,2.6,18.7,278.0,527.33,428.21
2018,9,20,7,45,722.0,71.5,2.6,19.5,330.5,587.33,474.03
2018,9,20,8,0,762.0,76.0,2.6,20.3,383.0,652.4,520.61
2018,9,20,8,15,790.0,79.5,2.55,21.0,433.0,708.07,557.9
2018,9,20,8,30,818.0,83.0,2.5,21.7,483.0,763.22,593.66
2018,9,20,8,45,839.0,86.0,2.4,22.45,529.5,811.09,622.77
2018,9,20,9,0,860.0,89.0,2.3,23.2,576.0,857.24,649.88
2018,9,20,9,15,876.5,91.0,2.25,23.95,618.0,888.71,666.79
2018,9,20,9,30,893.0,93.0,2.2,24.7,660.0,924.87,686.66
2018,9,20,9,45,906.0,94.0,2.15,25.45,695.5,953.84,701.39
2018,9,20,10,0,919.0,95.0,2.1,26.2,731.0,979.66,713.95
2018,9,20,10,15,927.0,96.5,2.05,26.8,759.5,997.95,722.0
2018,9,20,10,30,935.0,98.0,2.0,27.4,788.0,1012.6,727.81
2018,9,20,10,45,940.0,98.5,1.95,28.05,808.5,1019.47,728.65
2018,9,20,11,0,945.0,99.0,1.9,28.7,829.0,1022.49,727.27
2018,9,20,11,15,948.5,99.5,1.85,29.25,842.0,1020.18,723.03
2018,9,20,11,30,952.0,100.0,1.8,29.8,855.0,1013.96,716.58
2018,9,20,11,45,953.0,100.5,1.8,30.35,859.5,1001.49,707.12
2018,9,20,12,0,954.0,101.0,1.8,30.9,864.0,985.22,695.5
2018,9,20,12,15,954.0,100.5,1.8,31.1,860.5,963.24,681.46
2018,9,20,12,30,954.0,100.0,1.8,31.3,857.0,937.66,665.28
2018,9,20,12,45,952.0,99.0,1.85,31.55,845.0,906.38,645.95
2018,9,20,13,0,950.0,98.0,1.9,31.8,833.0,871.85,624.48
2018,9,20,13,15,945.0,97.5,1.95,31.9,813.0,832.42,600.06
2018,9,20,13,30,940.0,97.0,2.0,32.0,793.0,790.28,573.62
2018,9,20,13,45,933.0,95.0,2.05,32.05,765.0,742.74,543.36
2018,9,20,14,0,926.0,93.0,2.1,32.1,737.0,693.09,509.21
2018,9,20,14,15,916.0,91.5,2.1,32.0,702.5,640.26,471.64
2018,9,20,14,30,906.0,90.0,2.1,31.9,668.0,586.08,431.93
2018,9,20,14,45,892.0,87.5,2.15,31.85,627.0,527.86,388.14
2018,9,20,15,0,878.0,85.0,2.2,31.8,586.0,469.26,342.49
2018,9,20,15,15,859.0,82.5,2.2,31.8,540.0,406.54,292.17
2018,9,20,15,30,840.0,80.0,2.2,31.8,494.0,346.19,242.18
2018,9,20,15,45,814.0,76.0,2.2,31.25,443.5,283.7,190.31
2018,9,20,16,0,788.0,72.0,2.2,30.7,393.0,223.46,140.16
2018,9,20,16,15,750.5,68.0,1.95,29.7,340.5,164.11,93.4
2018,9,20,16,30,713.0,64.0,1.7,28.7,288.0,109.0,55.8
2018,9,20,16,45,656.0,58.5,1.5,27.65,235.5,52.88,29.63
2018,9,20,17,0,599.0,53.0,1.3,26.6,183.0,38.97,27.55
2018,9,20,17,15,506.5,45.0,1.3,25.4,134.0,34.37,23.44
2018,9,20,17,30,414.0,37.0,1.3,24.2,85.0,29.67,18.78
2018,9,20,17,45,264.0,25.0,1.35,22.95,50.0,20.78,5.11
2018,9,20,18,0,114.0,13.0,1.4,21.7,15.0,12.39,0.0
2018,9,20,18,15,57.0,6.5,1.45,21.2,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,5,45,43.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,9,21,6,0,86.0,10.0,1.2,14.2,11.0,35.84,0.0
2018,9,21,6,15,236.0,22.0,1.4,15.15,43.5,124.27,26.54
2018,9,21,6,30,386.0,34.0,1.6,16.1,76.0,222.55,166.8
2018,9,21,6,45,480.5,42.5,1.8,17.1,123.5,298.46,236.01
2018,9,21,7,0,575.0,51.0,2.0,18.1,171.0,383.71,308.69
2018,9,21,7,15,633.5,57.0,2.0,18.85,223.0,453.76,366.77
2018,9,21,7,30,692.0,63.0,2.0,19.6,275.0,524.7,422.97
2018,9,21,7,45,730.5,67.5,1.95,20.35,327.0,587.73,470.29
2018,9,21,8,0,769.0,72.0,1.9,21.1,379.0,651.92,515.14
2018,9,21,8,15,796.0,75.5,1.9,22.0,428.5,706.98,551.14
2018,9,21,8,30,823.0,79.0,1.9,22.9,478.0,761.43,585.59
2018,9,21,8,45,842.0,82.0,1.9,23.75,524.0,807.71,613.5
2018,9,21,9,0,861.0,85.0,1.9,24.6,570.0,852.14,639.52
2018,9,21,9,15,874.0,87.5,1.9,25.45,610.0,881.14,654.71
2018,9,21,9,30,887.0,90.0,1.9,26.3,650.0,914.6,672.77
2018,9,21,9,45,896.5,92.5,1.9,27.15,684.5,941.91,686.53
2018,9,21,10,0,906.0,95.0,1.9,28.0,719.0,965.96,698.11
2018,9,21,10,15,913.5,96.0,1.95,28.6,746.5,982.96,706.48
2018,9,21,10,30,921.0,97.0,2.0,29.2,774.0,996.36,712.71
2018,9,21,10,45,926.0,98.5,2.05,29.8,794.5,1004.23,715.58
2018,9,21,11,0,931.0,100.0,2.1,30.4,815.0,1008.28,716.24
2018,9,21,11,15,933.5,100.5,2.2,30.65,827.0,1004.98,714.02
2018,9,21,11,30,936.0,101.0,2.3,30.9,839.0,997.85,709.56
2018,9,21,11,45,936.0,101.0,2.4,31.2,842.5,984.03,700.85
2018,9,21,12,0,936.0,101.0,2.5,31.5,846.0,966.5,689.89
2018,9,21,12,15,933.0,101.5,2.6,31.55,841.0,943.21,675.97
2018,9,21,12,30,930.0,102.0,2.7,31.6,836.0,916.51,659.83
2018,9,21,12,45,925.0,102.5,2.85,31.65,823.5,884.87,640.73
2018,9,21,13,0,920.0,103.0,3.0,31.7,811.0,850.23,619.44
2018,9,21,13,15,914.5,102.5,3.05,31.6,791.0,811.37,594.87
2018,9,21,13,30,909.0,102.0,3.1,31.5,771.0,769.92,568.31
2018,9,21,13,45,901.0,100.5,3.2,31.4,743.5,723.39,537.92
2018,9,21,14,0,893.0,99.0,3.3,31.3,716.0,674.93,503.73
2018,9,21,14,15,882.0,97.0,3.35,31.0,681.5,622.49,465.91
2018,9,21,14,30,871.0,95.0,3.4,30.7,647.0,568.9,426.02
2018,9,21,14,45,856.5,92.5,3.45,30.4,606.5,511.31,381.89
2018,9,21,15,0,842.0,90.0,3.5,30.1,566.0,453.8,336.28
2018,9,21,15,15,821.5,87.0,3.5,30.1,520.5,393.61,286.82
2018,9,21,15,30,801.0,84.0,3.5,30.1,475.0,334.47,236.95
2018,9,21,15,45,774.0,80.5,3.55,29.1,426.0,274.52,186.74
2018,9,21,16,0,747.0,77.0,3.6,28.1,377.0,216.99,138.46
2018,9,21,16,15,708.5,72.0,3.5,27.25,325.5,155.97,89.98
2018,9,21,16,30,670.0,67.0,3.4,26.4,274.0,102.2,53.13
2018,9,21,16,45,612.0,60.5,3.35,25.55,222.5,51.47,30.91
2018,9,21,17,0,554.0,54.0,3.3,24.7,171.0,40.02,28.65
2018,9,21,17,15,460.0,45.0,3.15,23.55,124.0,34.6,23.75
2018,9,21,17,30,366.0,36.0,3.0,22.4,77.0,28.98,18.17
2018,9,21,17,45,222.5,23.0,2.85,21.2,44.0,19.04,1.57
2018,9,21,18,0,79.0,10.0,2.7,20.0,11.0,9.53,0.0
2018,9,21,18,15,39.5,5.0,2.7,19.4,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,22,5,45,34.0,4.5,1.85,11.45,5.0,0.0,0.0
2018,9,22,6,0,68.0,9.0,1.9,11.6,10.0,29.36,0.0
2018,9,22,6,15,208.5,22.0,2.05,12.25,41.0,113.34,10.26
2018,9,22,6,30,349.0,35.0,2.2,12.9,72.0,207.84,157.0
2018,9,22,6,45,448.5,44.0,2.35,13.5,119.0,284.84,228.67
2018,9,22,7,0,548.0,53.0,2.5,14.1,166.0,371.61,304.31
2018,9,22,7,15,610.0,59.0,2.45,14.9,217.5,442.33,364.16
2018,9,22,7,30,672.0,65.0,2.4,15.7,269.0,517.61,424.87
2018,9,22,7,45,713.5,69.5,2.3,16.5,321.0,578.02,471.23
2018,9,22,8,0,755.0,74.0,2.2,17.3,373.0,643.57,518.25
2018,9,22,8,15,783.5,77.0,2.2,18.15,422.5,698.54,555.27
2018,9,22,8,30,812.0,80.0,2.2,19.0,472.0,753.03,590.84
2018,9,22,8,45,832.5,83.5,2.15,19.85,518.0,800.69,620.16
2018,9,22,9,0,853.0,87.0,2.1,20.7,564.0,846.62,647.51
2018,9,22,9,15,866.0,90.0,2.15,21.55,604.5,875.86,663.76
2018,9,22,9,30,879.0,93.0,2.2,22.4,645.0,909.6,683.02
2018,9,22,9,45,887.0,96.5,2.25,23.25,679.0,936.41,697.39
2018,9,22,10,0,895.0,100.0,2.3,24.1,713.0,959.92,709.56
2018,9,22,10,15,903.5,101.0,2.4,24.75,741.0,977.59,718.97
2018,9,22,10,30,912.0,102.0,2.5,25.4,769.0,991.72,726.18
2018,9,22,10,45,918.5,103.0,2.6,26.1,790.0,1000.28,729.73
2018,9,22,11,0,925.0,104.0,2.7,26.8,811.0,1005.07,731.0
2018,9,22,11,15,929.0,104.0,2.8,27.25,823.5,1002.53,728.41
2018,9,22,11,30,933.0,104.0,2.9,27.7,836.0,996.17,723.52
2018,9,22,11,45,934.5,104.0,3.05,28.2,840.5,983.65,715.04
2018,9,22,12,0,936.0,104.0,3.2,28.7,845.0,967.39,704.2
2018,9,22,12,15,938.0,102.5,3.3,28.85,842.0,946.3,690.87
2018,9,22,12,30,940.0,101.0,3.4,29.0,839.0,921.6,675.17
2018,9,22,12,45,941.0,98.5,3.5,29.2,827.5,891.48,655.72
2018,9,22,13,0,942.0,96.0,3.6,29.4,816.0,858.01,633.94
2018,9,22,13,15,932.5,96.5,3.65,29.3,794.0,816.34,606.95
2018,9,22,13,30,923.0,97.0,3.7,29.2,772.0,772.32,578.09
2018,9,22,13,45,911.5,97.0,3.75,29.1,743.0,724.31,545.87
2018,9,22,14,0,900.0,97.0,3.8,29.0,714.0,674.61,509.89
2018,9,22,14,15,889.5,94.5,3.8,28.75,679.0,621.64,470.8
2018,9,22,14,30,879.0,92.0,3.8,28.5,644.0,567.46,429.63
2018,9,22,14,45,872.5,87.5,3.85,28.25,606.0,512.38,386.55
2018,9,22,15,0,866.0,83.0,3.9,28.0,568.0,456.19,341.08
2018,9,22,15,15,846.0,80.0,3.9,28.0,522.0,393.38,288.87
2018,9,22,15,30,826.0,77.0,3.9,28.0,476.0,333.09,237.33
2018,9,22,15,45,800.0,73.5,3.8,27.2,426.5,272.04,185.25
2018,9,22,16,0,774.0,70.0,3.7,26.4,377.0,213.26,135.23
2018,9,22,16,15,736.5,65.5,3.55,25.65,325.5,154.56,88.3
2018,9,22,16,30,699.0,61.0,3.4,24.9,274.0,100.12,51.34
2018,9,22,16,45,640.0,55.5,3.25,24.1,222.0,45.39,33.5
2018,9,22,17,0,581.0,50.0,3.1,23.3,170.0,36.89,26.11
2018,9,22,17,15,483.0,42.0,2.95,22.2,122.5,32.18,21.79
2018,9,22,17,30,385.0,34.0,2.8,21.1,75.0,27.37,16.75
2018,9,22,17,45,232.5,21.5,2.65,20.0,42.5,17.83,0.0
2018,9,22,18,0,80.0,9.0,2.5,18.9,10.0,8.58,0.0
2018,9,22,18,15,40.0,4.5,2.7,18.35,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,5,45,36.0,5.0,3.0,12.5,5.0,0.0,0.0
2018,9,23,6,0,72.0,10.0,3.1,12.6,10.0,31.51,0.0
2018,9,23,6,15,217.0,22.5,3.25,13.15,41.0,115.64,0.0
2018,9,23,6,30,362.0,35.0,3.4,13.7,72.0,212.94,159.58
2018,9,23,6,45,461.5,43.0,3.5,14.25,118.5,289.57,232.22
2018,9,23,7,0,561.0,51.0,3.6,14.8,165.0,375.69,307.9
2018,9,23,7,15,621.5,56.5,3.55,15.5,216.0,445.4,367.71
2018,9,23,7,30,682.0,62.0,3.5,16.2,267.0,516.1,425.84
2018,9,23,7,45,721.5,66.5,3.45,16.85,318.5,579.17,475.43
2018,9,23,8,0,761.0,71.0,3.4,17.5,370.0,643.49,522.84
2018,9,23,8,15,788.5,74.5,3.35,18.15,419.5,698.41,560.91
2018,9,23,8,30,816.0,78.0,3.3,18.8,469.0,752.78,597.46
2018,9,23,8,45,835.0,81.0,3.25,19.45,514.0,798.63,626.86
2018,9,23,9,0,854.0,84.0,3.2,20.1,559.0,842.65,654.33
2018,9,23,9,15,869.5,85.5,3.2,20.85,599.5,872.29,671.25
2018,9,23,9,30,885.0,87.0,3.2,21.6,640.0,906.53,691.24
2018,9,23,9,45,896.5,88.5,3.15,22.35,674.5,934.29,706.16
2018,9,23,10,0,908.0,90.0,3.1,23.1,709.0,958.87,718.82
2018,9,23,10,15,916.5,90.5,3.15,23.7,736.5,976.1,727.7
2018,9,23,10,30,925.0,91.0,3.2,24.3,764.0,989.75,734.31
2018,9,23,10,45,930.5,92.0,3.2,24.9,784.5,997.4,736.7
2018,9,23,11,0,936.0,93.0,3.2,25.5,805.0,1001.24,736.75
2018,9,23,11,15,939.5,93.0,3.25,26.0,817.0,998.19,733.13
2018,9,23,11,30,943.0,93.0,3.3,26.5,829.0,991.27,727.18
2018,9,23,11,45,944.5,93.0,3.4,27.0,833.5,978.64,718.01
2018,9,23,12,0,946.0,93.0,3.5,27.5,838.0,962.24,706.49
2018,9,23,12,15,946.5,92.0,3.6,27.6,834.0,940.15,692.4
2018,9,23,12,30,947.0,91.0,3.7,27.7,830.0,914.49,675.95
2018,9,23,12,45,945.5,89.5,3.85,27.75,818.0,883.15,656.02
2018,9,23,13,0,944.0,88.0,4.0,27.8,806.0,848.58,633.75
2018,9,23,13,15,939.5,87.0,4.05,27.65,786.0,809.15,607.98
2018,9,23,13,30,935.0,86.0,4.1,27.5,766.0,767.01,580.08
2018,9,23,13,45,927.0,85.5,4.2,27.3,738.5,720.47,549.04
2018,9,23,14,0,919.0,85.0,4.3,27.1,711.0,671.91,513.67
2018,9,23,14,15,891.0,88.0,4.25,26.8,670.0,613.29,469.61
2018,9,23,14,30,863.0,91.0,4.2,26.5,629.0,555.01,424.67
2018,9,23,14,45,869.5,84.0,4.2,26.2,596.0,504.64,384.47
2018,9,23,15,0,876.0,77.0,4.2,25.9,563.0,451.84,340.8
2018,9,23,15,15,857.5,74.0,4.2,25.9,517.5,391.2,289.47
2018,9,23,15,30,839.0,71.0,4.2,25.9,472.0,328.68,235.49
2018,9,23,15,45,812.5,68.0,4.05,25.05,422.5,267.33,182.54
2018,9,23,16,0,786.0,65.0,3.9,24.2,373.0,208.27,131.81
2018,9,23,16,15,749.5,61.0,3.75,23.45,321.5,149.57,84.59
2018,9,23,16,30,713.0,57.0,3.6,22.7,270.0,94.97,47.78
2018,9,23,16,45,655.0,52.0,3.45,22.0,218.5,43.71,32.34
2018,9,23,17,0,597.0,47.0,3.3,21.3,167.0,34.6,24.34
2018,9,23,17,15,497.5,39.5,3.1,20.25,119.5,30.22,20.24
2018,9,23,17,30,398.0,32.0,2.9,19.2,72.0,25.75,15.31
2018,9,23,17,45,240.5,20.5,2.7,18.15,40.5,17.11,0.0
2018,9,23,18,0,83.0,9.0,2.5,17.1,9.0,8.58,0.0
2018,9,23,18,15,41.5,4.5,2.5,16.6,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.9,11.35,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,11.6,9.0,34.49,0.0
2018,9,24,6,15,246.0,20.5,0.95,12.3,41.0,123.62,0.0
2018,9,24,6,30,407.0,32.0,1.0,13.0,73.0,228.61,169.09
2018,9,24,6,45,508.5,39.5,1.05,13.75,121.0,307.34,243.6
2018,9,24,7,0,610.0,47.0,1.1,14.5,169.0,391.88,316.34
2018,9,24,7,15,670.5,52.0,1.05,15.25,222.0,463.97,375.89
2018,9,24,7,30,731.0,57.0,1.0,16.0,275.0,540.06,435.32
2018,9,24,7,45,770.0,60.5,0.95,16.8,327.5,603.56,482.11
2018,9,24,8,0,809.0,64.0,0.9,17.6,380.0,668.18,525.76
2018,9,24,8,15,835.5,67.5,0.9,18.75,430.5,724.1,560.94
2018,9,24,8,30,862.0,71.0,0.9,19.9,481.0,772.84,589.91
2018,9,24,8,45,879.0,73.0,0.9,21.1,526.0,816.94,614.76
2018,9,24,9,0,896.0,75.0,0.9,22.3,571.0,859.04,637.59
2018,9,24,9,15,908.5,77.5,0.9,23.45,611.5,895.47,656.29
2018,9,24,9,30,921.0,80.0,0.9,24.6,652.0,929.06,672.82
2018,9,24,9,45,930.0,82.0,0.9,25.8,686.5,955.76,684.62
2018,9,24,10,0,939.0,84.0,0.9,27.0,721.0,979.06,694.23
2018,9,24,10,15,946.5,85.5,0.85,27.65,749.0,996.79,700.89
2018,9,24,10,30,954.0,87.0,0.8,28.3,777.0,1010.79,705.33
2018,9,24,10,45,959.0,87.0,0.75,28.95,797.0,1016.84,705.08
2018,9,24,11,0,964.0,87.0,0.7,29.6,817.0,1018.97,702.7
2018,9,24,11,15,967.0,88.0,0.7,30.0,829.5,1016.38,699.5
2018,9,24,11,30,970.0,89.0,0.7,30.4,842.0,1009.79,694.16
2018,9,24,11,45,971.0,89.0,0.7,30.8,846.0,996.29,684.91
2018,9,24,12,0,972.0,89.0,0.7,31.2,850.0,978.92,673.58
2018,9,24,12,15,970.5,89.0,0.75,31.35,845.5,955.54,660.46
2018,9,24,12,30,969.0,89.0,0.8,31.5,841.0,928.57,645.19
2018,9,24,12,45,965.0,89.5,0.9,31.7,828.5,896.58,627.48
2018,9,24,13,0,961.0,90.0,1.0,31.9,816.0,861.4,607.51
2018,9,24,13,15,956.0,88.5,1.15,31.9,795.0,820.37,584.59
2018,9,24,13,30,951.0,87.0,1.3,31.9,774.0,776.64,559.25
2018,9,24,13,45,943.5,86.0,1.45,31.9,746.0,729.2,530.63
2018,9,24,14,0,936.0,85.0,1.6,31.9,718.0,679.67,497.5
2018,9,24,14,15,925.0,84.0,1.7,31.7,683.0,626.24,460.36
2018,9,24,14,30,914.0,83.0,1.8,31.5,648.0,571.54,420.84
2018,9,24,14,45,899.0,81.0,1.95,31.3,606.5,512.95,377.14
2018,9,24,15,0,884.0,79.0,2.1,31.1,565.0,454.08,331.35
2018,9,24,15,15,864.5,76.0,2.1,31.1,518.5,392.61,281.39
2018,9,24,15,30,845.0,73.0,2.1,31.1,472.0,329.43,228.84
2018,9,24,15,45,817.0,70.0,2.25,30.3,422.0,267.38,177.32
2018,9,24,16,0,789.0,67.0,2.4,29.5,372.0,207.81,127.89
2018,9,24,16,15,748.0,62.5,2.25,28.45,319.0,148.0,81.59
2018,9,24,16,30,707.0,58.0,2.1,27.4,266.0,92.88,46.01
2018,9,24,16,45,645.0,53.0,2.0,26.3,214.0,42.21,30.44
2018,9,24,17,0,583.0,48.0,1.9,25.2,162.0,35.68,24.8
2018,9,24,17,15,480.0,40.0,2.05,23.95,115.0,30.91,20.42
2018,9,24,17,30,377.0,32.0,2.2,22.7,68.0,26.05,14.92
2018,9,24,17,45,217.5,19.5,2.3,21.5,37.5,16.38,0.0
2018,9,24,18,0,58.0,7.0,2.4,20.3,7.0,6.67,0.0
2018,9,24,18,15,29.0,3.5,2.65,19.6,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,25,5,45,30.5,3.5,1.35,11.25,3.5,0.0,0.0
2018,9,25,6,0,61.0,7.0,1.3,11.4,7.0,25.25,0.0
2018,9,25,6,15,222.0,19.0,1.4,12.1,37.5,112.85,0.0
2018,9,25,6,30,383.0,31.0,1.5,12.8,68.0,217.45,159.76
2018,9,25,6,45,483.5,39.0,1.6,13.5,115.0,294.75,234.58
2018,9,25,7,0,584.0,47.0,1.7,14.2,162.0,382.06,310.4
2018,9,25,7,15,644.5,52.0,1.55,15.0,213.5,448.49,366.24
2018,9,25,7,30,705.0,57.0,1.4,15.8,265.0,523.23,425.29
2018,9,25,7,45,744.5,61.5,1.25,16.6,317.0,587.02,472.61
2018,9,25,8,0,784.0,66.0,1.1,17.4,369.0,652.05,516.8
2018,9,25,8,15,811.0,69.0,1.1,18.35,418.5,706.64,552.07
2018,9,25,8,30,838.0,72.0,1.1,19.3,468.0,760.59,585.73
2018,9,25,8,45,857.5,75.0,1.05,20.3,514.0,800.62,608.02
2018,9,25,9,0,877.0,78.0,1.0,21.3,560.0,845.28,632.84
2018,9,25,9,15,890.5,80.5,1.05,22.2,600.5,881.95,653.43
2018,9,25,9,30,904.0,83.0,1.1,23.1,641.0,915.89,672.04
2018,9,25,9,45,914.0,84.5,1.15,23.95,675.0,942.46,685.87
2018,9,25,10,0,924.0,86.0,1.2,24.8,709.0,965.73,697.61
2018,9,25,10,15,931.5,87.0,1.3,25.6,736.5,982.59,706.28
2018,9,25,10,30,939.0,88.0,1.4,26.4,764.0,995.79,712.76
2018,9,25,10,45,943.5,89.0,1.45,27.15,784.0,1002.36,714.56
2018,9,25,11,0,948.0,90.0,1.5,27.9,804.0,1005.05,714.14
2018,9,25,11,15,951.0,91.0,1.55,28.55,816.5,1002.42,710.87
2018,9,25,11,30,954.0,92.0,1.6,29.2,829.0,995.86,705.35
2018,9,25,11,45,955.0,91.5,1.65,29.9,832.5,981.9,695.26
2018,9,25,12,0,956.0,91.0,1.7,30.6,836.0,964.15,682.98
2018,9,25,12,15,954.0,91.5,1.75,30.9,831.5,941.11,668.58
2018,9,25,12,30,952.0,92.0,1.8,31.2,827.0,914.56,652.01
2018,9,25,12,45,948.0,92.0,1.9,31.5,814.0,882.43,632.37
2018,9,25,13,0,944.0,92.0,2.0,31.8,801.0,847.19,610.55
2018,9,25,13,15,938.5,91.5,2.1,31.8,780.5,807.35,586.19
2018,9,25,13,30,933.0,91.0,2.2,31.8,760.0,764.88,559.71
2018,9,25,13,45,925.0,89.5,2.3,31.85,732.0,717.28,528.79
2018,9,25,14,0,917.0,88.0,2.4,31.9,704.0,667.69,494.03
2018,9,25,14,15,906.5,86.0,2.5,31.7,669.0,614.42,456.02
2018,9,25,14,30,896.0,84.0,2.6,31.5,634.0,559.91,415.74
2018,9,25,14,45,881.0,82.5,2.7,31.3,593.5,502.74,372.01
2018,9,25,15,0,866.0,81.0,2.8,31.1,553.0,445.31,326.46
2018,9,25,15,15,845.5,78.0,2.8,31.1,507.0,382.46,275.06
2018,9,25,15,30,825.0,75.0,2.8,31.1,461.0,322.18,224.34
2018,9,25,15,45,796.5,71.5,3.05,30.15,411.0,260.8,173.23
2018,9,25,16,0,768.0,68.0,3.3,29.2,361.0,201.99,124.42
2018,9,25,16,15,727.0,63.5,3.3,28.15,309.0,143.61,79.34
2018,9,25,16,30,686.0,59.0,3.3,27.1,257.0,89.93,45.19
2018,9,25,16,45,623.0,53.0,3.35,26.05,205.5,37.93,26.8
2018,9,25,17,0,560.0,47.0,3.4,25.0,154.0,35.03,24.22
2018,9,25,17,15,455.5,38.5,3.4,23.7,108.0,29.78,19.4
2018,9,25,17,30,351.0,30.0,3.4,22.4,62.0,24.37,13.15
2018,9,25,17,45,200.5,18.5,3.4,21.1,34.0,17.63,0.0
2018,9,25,18,0,50.0,7.0,3.4,19.8,6.0,0.0,0.0
2018,9,25,18,15,25.0,3.5,3.3,19.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,26,5,45,26.0,3.0,1.55,11.95,3.0,0.0,0.0
2018,9,26,6,0,52.0,6.0,1.6,12.1,6.0,5.72,0.0
2018,9,26,6,15,201.5,18.5,1.75,12.75,35.0,104.15,0.0
2018,9,26,6,30,351.0,31.0,1.9,13.4,64.0,203.97,147.88
2018,9,26,6,45,451.0,39.5,2.1,14.05,109.5,279.85,222.56
2018,9,26,7,0,551.0,48.0,2.3,14.7,155.0,365.71,297.76
2018,9,26,7,15,487.0,67.0,2.15,15.5,182.0,379.59,311.69
2018,9,26,7,30,423.0,86.0,2.0,16.3,209.0,381.95,314.19
2018,9,26,7,45,379.0,111.0,1.9,17.1,237.0,401.55,328.66
2018,9,26,8,0,335.0,136.0,1.8,17.9,265.0,403.12,327.97
2018,9,26,8,15,550.5,112.0,1.7,18.85,356.0,566.14,454.1
2018,9,26,8,30,766.0,88.0,1.6,19.8,447.0,722.43,564.43
2018,9,26,8,45,798.0,88.0,1.5,20.75,494.5,773.46,594.12
2018,9,26,9,0,830.0,88.0,1.4,21.7,542.0,823.47,623.0
2018,9,26,9,15,834.5,94.5,1.3,22.65,579.0,855.94,639.12
2018,9,26,9,30,839.0,101.0,1.2,23.6,616.0,885.31,652.88
2018,9,26,9,45,836.0,109.0,1.15,24.55,646.0,906.34,661.64
2018,9,26,10,0,833.0,117.0,1.1,25.5,676.0,923.73,668.05
2018,9,26,10,15,810.5,131.5,1.05,26.4,693.0,926.45,665.31
2018,9,26,10,30,788.0,146.0,1.0,27.3,710.0,924.92,660.21
2018,9,26,10,45,772.5,157.5,0.95,28.2,723.0,928.48,658.5
2018,9,26,11,0,757.0,169.0,0.9,29.1,736.0,923.28,651.41
2018,9,26,11,15,760.5,171.0,0.95,29.9,748.0,922.03,649.04
2018,9,26,11,30,764.0,173.0,1.0,30.7,760.0,917.45,644.66
2018,9,26,11,45,787.0,163.5,1.05,31.5,770.5,910.21,638.78
2018,9,26,12,0,810.0,154.0,1.1,32.3,781.0,904.63,634.08
2018,9,26,12,15,853.0,135.0,1.1,32.85,792.0,902.45,631.46
2018,9,26,12,30,896.0,116.0,1.1,33.4,803.0,889.5,622.27
2018,9,26,12,45,884.5,118.5,1.1,33.95,788.0,855.07,599.94
2018,9,26,13,0,873.0,121.0,1.1,34.5,773.0,822.44,578.97
2018,9,26,13,15,859.0,122.0,1.1,34.65,749.0,779.25,552.12
2018,9,26,13,30,845.0,123.0,1.1,34.8,725.0,734.28,523.8
2018,9,26,13,45,838.5,119.0,1.15,34.9,697.5,687.81,493.29
2018,9,26,14,0,832.0,115.0,1.2,35.0,670.0,639.55,460.66
2018,9,26,14,15,833.0,108.5,1.2,34.85,640.0,591.57,427.31
2018,9,26,14,30,834.0,102.0,1.2,34.7,610.0,541.51,391.33
2018,9,26,14,45,820.0,99.5,1.25,34.5,571.0,486.33,350.71
2018,9,26,15,0,806.0,97.0,1.3,34.3,532.0,430.99,308.41
2018,9,26,15,15,783.5,93.0,1.3,34.3,486.5,371.28,261.2
2018,9,26,15,30,761.0,89.0,1.3,34.3,441.0,312.97,213.83
2018,9,26,15,45,727.0,85.5,1.6,33.35,391.5,251.24,164.68
2018,9,26,16,0,693.0,82.0,1.9,32.4,342.0,195.23,119.87
2018,9,26,16,15,644.0,76.0,1.95,31.15,290.0,138.82,77.96
2018,9,26,16,30,595.0,70.0,2.0,29.9,238.0,88.19,46.79
2018,9,26,16,45,527.0,62.0,2.05,28.6,188.5,45.63,32.95
2018,9,26,17,0,459.0,54.0,2.1,27.3,139.0,41.44,29.31
2018,9,26,17,15,358.0,42.5,2.5,26.0,96.0,33.73,22.37
2018,9,26,17,30,257.0,31.0,2.9,24.7,53.0,25.64,13.29
2018,9,26,17,45,142.5,18.0,3.3,23.45,28.5,17.16,0.0
2018,9,26,18,0,28.0,5.0,3.7,22.2,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,3.7,21.25,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,27,5,45,19.0,2.5,2.05,12.35,2.5,0.0,0.0
2018,9,27,6,0,38.0,5.0,2.1,12.4,5.0,4.77,0.0
2018,9,27,6,15,164.0,18.5,2.25,12.9,32.0,76.04,0.0
2018,9,27,6,30,290.0,32.0,2.4,13.4,59.0,179.36,128.13
2018,9,27,6,45,392.0,42.0,2.55,13.9,103.0,254.77,202.77
2018,9,27,7,0,494.0,52.0,2.7,14.4,147.0,340.41,278.05
2018,9,27,7,15,559.0,59.5,2.6,15.1,197.0,411.51,338.9
2018,9,27,7,30,624.0,67.0,2.5,15.8,247.0,487.54,401.0
2018,9,27,7,45,661.0,73.0,2.4,16.5,296.0,547.52,447.77
2018,9,27,8,0,698.0,79.0,2.3,17.2,345.0,608.77,493.35
2018,9,27,8,15,733.0,82.5,2.25,18.05,394.5,662.68,530.15
2018,9,27,8,30,768.0,86.0,2.2,18.9,444.0,720.59,568.61
2018,9,27,8,45,788.5,90.0,2.15,19.75,488.5,766.93,597.52
2018,9,27,9,0,809.0,94.0,2.1,20.6,533.0,811.64,624.57
2018,9,27,9,15,823.5,97.0,2.05,21.45,572.5,847.98,645.17
2018,9,27,9,30,838.0,100.0,2.0,22.3,612.0,881.78,663.68
2018,9,27,9,45,831.0,109.0,1.95,23.1,640.0,900.26,671.77
2018,9,27,10,0,824.0,118.0,1.9,23.9,668.0,914.94,677.45
2018,9,27,10,15,727.5,160.5,1.95,24.55,660.0,885.19,655.36
2018,9,27,10,30,631.0,203.0,2.0,25.2,652.0,843.87,626.07
2018,9,27,10,45,708.0,178.0,2.05,25.9,695.0,888.87,654.39
2018,9,27,11,0,785.0,153.0,2.1,26.6,738.0,924.94,675.66
2018,9,27,11,15,706.5,189.0,2.15,27.05,721.5,889.36,650.84
2018,9,27,11,30,628.0,225.0,2.2,27.5,705.0,844.82,620.09
2018,9,27,11,45,619.0,231.5,2.25,27.95,706.5,831.39,610.23
2018,9,27,12,0,610.0,238.0,2.3,28.4,708.0,815.45,598.44
2018,9,27,12,15,724.0,186.5,2.35,28.6,741.0,845.47,620.16
2018,9,27,12,30,838.0,135.0,2.4,28.8,774.0,863.37,631.86
2018,9,27,12,45,860.0,122.5,2.45,29.0,769.0,841.53,617.43
2018,9,27,13,0,882.0,110.0,2.5,29.2,764.0,811.45,597.83
2018,9,27,13,15,880.0,106.5,2.6,29.1,744.5,773.13,573.62
2018,9,27,13,30,878.0,103.0,2.7,29.0,725.0,732.16,547.29
2018,9,27,13,45,862.5,103.5,2.8,28.9,694.5,683.68,513.93
2018,9,27,14,0,847.0,104.0,2.9,28.8,664.0,635.19,479.01
2018,9,27,14,15,768.5,120.5,3.05,28.45,609.0,563.63,426.59
2018,9,27,14,30,690.0,137.0,3.2,28.1,554.0,496.35,376.08
2018,9,27,14,45,712.5,121.0,3.35,27.7,526.0,452.27,341.75
2018,9,27,15,0,735.0,105.0,3.5,27.3,498.0,404.63,302.95
2018,9,27,15,15,619.5,121.0,3.5,27.3,432.5,333.79,246.21
2018,9,27,15,30,504.0,137.0,3.5,27.3,367.0,273.23,197.92
2018,9,27,15,45,577.0,107.0,3.85,25.85,342.5,232.14,160.91
2018,9,27,16,0,650.0,77.0,4.2,24.4,318.0,180.69,114.49
2018,9,27,16,15,631.0,69.5,4.35,23.3,275.0,129.38,73.85
2018,9,27,16,30,612.0,62.0,4.5,22.2,232.0,80.14,42.04
2018,9,27,16,45,540.5,55.5,4.6,21.15,183.0,40.35,29.47
2018,9,27,17,0,469.0,49.0,4.7,20.1,134.0,37.21,26.56
2018,9,27,17,15,370.0,39.0,4.7,19.15,92.5,30.72,20.44
2018,9,27,17,30,271.0,29.0,4.7,18.2,51.0,23.96,11.6
2018,9,27,17,45,145.0,15.5,4.7,17.25,26.5,14.77,0.0
2018,9,27,18,0,19.0,2.0,4.7,16.3,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,4.6,16.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,5,45,5.5,1.0,2.55,12.7,1.0,0.0,0.0
2018,9,28,6,0,11.0,2.0,2.6,12.8,2.0,0.0,0.0
2018,9,28,6,15,23.0,16.0,2.8,13.15,17.5,23.42,0.0
2018,9,28,6,30,35.0,30.0,3.0,13.5,33.0,55.54,35.9
2018,9,28,6,45,48.0,39.0,3.15,13.8,46.0,70.12,52.75
2018,9,28,7,0,61.0,48.0,3.3,14.1,59.0,87.61,69.01
2018,9,28,7,15,31.5,51.5,3.3,14.5,57.5,69.02,53.72
2018,9,28,7,30,2.0,55.0,3.3,14.9,56.0,52.36,39.15
2018,9,28,7,45,1.5,56.0,3.35,15.25,56.5,53.05,39.68
2018,9,28,8,0,1.0,57.0,3.4,15.6,57.0,53.7,40.08
2018,9,28,8,15,11.0,90.0,3.35,16.05,95.0,92.94,73.18
2018,9,28,8,30,21.0,123.0,3.3,16.5,133.0,141.49,113.36
2018,9,28,8,45,61.5,170.0,3.3,16.95,202.5,226.97,183.72
2018,9,28,9,0,102.0,217.0,3.3,17.4,272.0,315.48,254.44
2018,9,28,9,15,135.5,239.0,3.35,17.95,318.0,383.73,307.3
2018,9,28,9,30,169.0,261.0,3.4,18.5,364.0,439.83,349.86
2018,9,28,9,45,274.0,256.0,3.45,19.05,433.0,544.3,430.39
2018,9,28,10,0,379.0,251.0,3.5,19.6,502.0,637.13,499.96
2018,9,28,10,15,613.0,182.0,3.6,20.05,607.5,800.82,622.06
2018,9,28,10,30,847.0,113.0,3.7,20.5,713.0,940.06,717.11
2018,9,28,10,45,872.5,106.0,3.8,20.95,738.5,948.49,720.36
2018,9,28,11,0,898.0,99.0,3.9,21.4,764.0,961.61,727.98
2018,9,28,11,15,901.5,99.5,4.0,21.6,776.0,958.8,725.47
2018,9,28,11,30,905.0,100.0,4.1,21.8,788.0,952.26,720.68
2018,9,28,11,45,906.0,100.0,4.2,22.0,791.5,939.19,711.54
2018,9,28,12,0,907.0,100.0,4.3,22.2,795.0,922.52,700.05
2018,9,28,12,15,904.0,101.0,4.35,22.2,790.0,899.89,684.82
2018,9,28,12,30,901.0,102.0,4.4,22.2,785.0,873.97,667.35
2018,9,28,12,45,896.5,101.5,4.45,22.25,772.0,842.11,645.63
2018,9,28,13,0,892.0,101.0,4.5,22.3,759.0,807.36,621.89
2018,9,28,13,15,886.5,100.5,4.55,22.15,739.5,769.16,595.99
2018,9,28,13,30,881.0,100.0,4.6,22.0,720.0,728.49,568.05
2018,9,28,13,45,872.5,98.5,4.7,21.9,692.5,682.56,534.63
2018,9,28,14,0,864.0,97.0,4.8,21.8,665.0,634.86,498.37
2018,9,28,14,15,853.0,95.0,4.85,21.5,631.0,584.07,458.92
2018,9,28,14,30,842.0,93.0,4.9,21.2,597.0,531.24,416.71
2018,9,28,14,45,827.0,90.5,4.95,20.9,557.5,475.3,370.75
2018,9,28,15,0,812.0,88.0,5.0,20.6,518.0,419.31,323.28
2018,9,28,15,15,790.0,84.5,5.0,20.6,473.0,360.11,271.64
2018,9,28,15,30,768.0,81.0,5.0,20.6,428.0,302.24,220.11
2018,9,28,15,45,739.5,76.5,5.0,19.6,380.0,243.52,168.58
2018,9,28,16,0,711.0,72.0,5.0,18.6,332.0,187.49,120.16
2018,9,28,16,15,670.5,66.0,4.95,17.95,282.0,128.59,73.31
2018,9,28,16,30,630.0,60.0,4.9,17.3,232.0,77.17,40.72
2018,9,28,16,45,564.5,53.5,4.8,16.65,183.0,38.97,28.82
2018,9,28,17,0,499.0,47.0,4.7,16.0,134.0,35.75,25.72
2018,9,28,17,15,389.5,37.5,4.5,15.5,91.5,29.63,19.74
2018,9,28,17,30,280.0,28.0,4.3,15.0,49.0,23.3,10.09
2018,9,28,17,45,149.5,15.5,4.05,14.45,25.5,14.77,0.0
2018,9,28,18,0,19.0,3.0,3.8,13.9,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.65,13.7,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
